Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,45,908.5,101.0,0.9,16.7,767.0,712.29,544.18
2018,4,14,10,0,921.0,102.0,0.8,17.3,804.0,760.49,573.36
2018,4,14,10,15,929.0,102.5,0.8,17.6,833.5,803.29,600.0
2018,4,14,10,30,937.0,103.0,0.8,17.9,863.0,843.98,624.92
2018,4,14,10,45,943.0,103.0,0.85,18.2,885.0,880.21,647.5
2018,4,14,11,0,949.0,103.0,0.9,18.5,907.0,913.8,668.29
2018,4,14,11,15,952.0,104.0,0.95,18.7,921.5,942.96,686.43
2018,4,14,11,30,955.0,105.0,1.0,18.9,936.0,969.03,702.64
2018,4,14,11,45,956.0,105.0,1.05,19.1,942.0,989.02,715.07
2018,4,14,12,0,957.0,105.0,1.1,19.3,948.0,1005.6,725.5
2018,4,14,12,15,956.5,105.5,1.25,19.4,946.5,1017.81,735.41
2018,4,14,12,30,956.0,106.0,1.4,19.5,945.0,1026.46,743.15
2018,4,14,12,45,953.5,106.0,1.5,19.55,935.0,1029.07,746.46
2018,4,14,13,0,951.0,106.0,1.6,19.6,925.0,1028.07,747.63
2018,4,14,13,15,946.5,105.0,1.75,19.6,906.5,1020.49,745.56
2018,4,14,13,30,942.0,104.0,1.9,19.6,888.0,1009.37,741.22
2018,4,14,13,45,936.0,103.0,2.05,19.6,862.5,993.37,733.64
2018,4,14,14,0,930.0,102.0,2.2,19.6,837.0,974.04,723.8
2018,4,14,14,15,922.0,100.5,2.3,19.45,804.5,949.14,710.02
2018,4,14,14,30,914.0,99.0,2.4,19.3,772.0,921.24,694.12
2018,4,14,14,45,903.0,97.0,2.5,19.15,733.5,887.39,673.98
2018,4,14,15,0,892.0,95.0,2.6,19.0,695.0,851.06,651.87
2018,4,14,15,15,877.0,92.5,2.6,19.0,650.5,808.72,624.15
2018,4,14,15,30,862.0,90.0,2.6,19.0,606.0,764.61,594.89
2018,4,14,15,45,841.0,87.5,2.75,18.4,557.0,718.73,566.04
2018,4,14,16,0,820.0,85.0,2.9,17.8,508.0,667.76,532.58
2018,4,14,16,15,789.5,82.5,2.95,17.1,455.5,610.2,491.14
2018,4,14,16,30,759.0,80.0,3.0,16.4,403.0,553.31,448.41
2018,4,14,16,45,717.0,76.5,3.0,15.75,349.5,491.83,400.2
2018,4,14,17,0,675.0,73.0,3.0,15.1,296.0,431.23,350.96
2018,4,14,17,15,595.5,68.5,3.0,14.2,240.0,355.53,288.18
2018,4,14,17,30,516.0,64.0,3.0,13.3,184.0,286.96,229.42
2018,4,14,17,45,415.5,53.0,2.95,12.45,134.0,211.93,164.49
2018,4,14,18,0,315.0,42.0,2.9,11.6,84.0,147.47,108.22
2018,4,14,18,15,211.5,29.5,2.95,11.15,52.5,91.14,55.1
2018,4,14,18,30,108.0,17.0,3.0,10.7,21.0,35.84,0.0
2018,4,14,18,45,54.0,8.5,3.0,10.25,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,2.8,6.8,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,2.9,7.0,3.0,0.0,0.0
2018,4,15,5,45,41.5,16.0,3.05,7.2,19.0,15.73,0.0
2018,4,15,6,0,75.0,29.0,3.2,7.4,35.0,24.12,13.33
2018,4,15,6,15,237.5,43.0,3.35,7.85,82.5,32.72,23.44
2018,4,15,6,30,400.0,57.0,3.5,8.3,130.0,43.13,33.4
2018,4,15,6,45,511.0,62.5,3.65,8.8,187.0,68.21,40.06
2018,4,15,7,0,622.0,68.0,3.8,9.3,244.0,115.04,67.31
2018,4,15,7,15,669.5,74.0,3.85,9.75,298.0,165.29,106.68
2018,4,15,7,30,717.0,80.0,3.9,10.2,352.0,220.81,154.62
2018,4,15,7,45,733.5,88.0,4.0,10.65,401.0,274.82,204.07
2018,4,15,8,0,750.0,96.0,4.1,11.1,450.0,330.17,254.51
2018,4,15,8,15,790.0,96.5,4.2,11.45,505.0,390.55,307.95
2018,4,15,8,30,830.0,97.0,4.3,11.8,560.0,451.99,361.27
2018,4,15,8,45,847.0,99.5,4.4,12.15,606.5,507.1,408.47
2018,4,15,9,0,864.0,102.0,4.5,12.5,653.0,562.49,454.58
2018,4,15,9,15,876.0,104.5,4.6,12.75,694.0,615.76,497.97
2018,4,15,9,30,888.0,107.0,4.7,13.0,735.0,667.05,538.81
2018,4,15,9,45,897.5,109.5,4.85,13.25,771.0,715.61,576.87
2018,4,15,10,0,907.0,112.0,5.0,13.5,807.0,762.69,611.58
2018,4,15,10,15,914.5,113.0,5.1,13.6,836.0,805.06,642.21
2018,4,15,10,30,922.0,114.0,5.2,13.7,865.0,845.34,671.15
2018,4,15,10,45,927.0,115.0,5.3,13.8,886.5,881.26,696.8
2018,4,15,11,0,932.0,116.0,5.4,13.9,908.0,914.54,720.5
2018,4,15,11,15,934.5,116.5,5.5,13.9,921.5,942.32,740.51
2018,4,15,11,30,937.0,117.0,5.6,13.9,935.0,967.04,758.4
2018,4,15,11,45,938.0,116.5,5.7,13.9,940.5,986.18,772.38
2018,4,15,12,0,939.0,116.0,5.8,13.9,946.0,1001.97,784.11
2018,4,15,12,15,937.5,116.5,5.9,13.8,943.5,1013.02,792.9
2018,4,15,12,30,936.0,117.0,6.0,13.7,941.0,1020.55,799.33
2018,4,15,12,45,932.5,116.0,6.1,13.6,929.5,1021.08,800.91
2018,4,15,13,0,929.0,115.0,6.2,13.5,918.0,1018.05,800.09
2018,4,15,13,15,922.0,115.5,6.3,13.3,899.0,1009.73,795.91
2018,4,15,13,30,915.0,116.0,6.4,13.1,880.0,998.01,789.36
2018,4,15,13,45,788.0,160.5,6.5,12.9,804.5,922.93,736.3
2018,4,15,14,0,661.0,205.0,6.6,12.7,729.0,846.41,681.43
2018,4,15,14,15,417.5,257.5,6.6,12.3,584.0,667.06,541.16
2018,4,15,14,30,174.0,310.0,6.6,11.9,439.0,482.07,390.99
2018,4,15,14,45,199.5,291.0,6.55,11.5,431.5,480.22,392.18
2018,4,15,15,0,225.0,272.0,6.5,11.1,424.0,484.87,397.93
2018,4,15,15,15,145.5,245.5,6.5,11.1,341.5,377.55,310.56
2018,4,15,15,30,66.0,219.0,6.5,11.1,259.0,275.88,226.27
2018,4,15,15,45,59.0,201.5,6.35,10.35,235.0,250.42,206.36
2018,4,15,16,0,52.0,184.0,6.2,9.6,211.0,225.33,186.4
2018,4,15,16,15,73.0,173.0,6.05,9.3,206.5,225.94,188.12
2018,4,15,16,30,94.0,162.0,5.9,9.0,202.0,230.92,193.22
2018,4,15,16,45,204.0,134.0,5.75,8.7,206.5,263.31,222.42
2018,4,15,17,0,314.0,106.0,5.6,8.4,211.0,284.44,240.45
2018,4,15,17,15,268.0,95.0,5.3,8.0,173.5,229.44,192.17
2018,4,15,17,30,222.0,84.0,5.0,7.6,136.0,185.73,153.0
2018,4,15,17,45,175.0,66.0,4.7,7.2,100.5,138.21,110.37
2018,4,15,18,0,128.0,48.0,4.4,6.8,65.0,95.63,72.14
2018,4,15,18,15,77.5,31.0,4.25,6.5,40.0,58.29,36.7
2018,4,15,18,30,27.0,14.0,4.1,6.2,15.0,18.59,0.0
2018,4,15,18,45,13.5,7.0,3.9,5.9,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,4.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,4.3,3.0,0.0,0.0
2018,4,16,5,45,37.0,14.5,1.3,4.6,17.5,14.25,0.0
2018,4,16,6,0,66.0,26.0,1.3,4.9,32.0,21.78,12.23
2018,4,16,6,15,100.5,41.0,1.55,5.2,56.5,33.67,24.68
2018,4,16,6,30,135.0,56.0,1.8,5.5,81.0,45.14,35.69
2018,4,16,6,45,116.0,56.5,2.05,5.8,83.0,52.43,37.14
2018,4,16,7,0,97.0,57.0,2.3,6.1,85.0,59.29,42.25
2018,4,16,7,15,48.5,39.0,2.45,6.25,53.0,44.4,31.23
2018,4,16,7,30,0.0,21.0,2.6,6.4,21.0,20.26,12.17
2018,4,16,7,45,0.0,34.5,2.75,6.55,34.5,33.31,23.52
2018,4,16,8,0,0.0,48.0,2.9,6.7,48.0,46.38,34.74
2018,4,16,8,15,35.5,129.0,3.05,6.75,149.0,136.49,111.27
2018,4,16,8,30,71.0,210.0,3.2,6.8,250.0,229.22,188.35
2018,4,16,8,45,134.0,252.0,3.3,6.85,335.0,302.86,248.61
2018,4,16,9,0,197.0,294.0,3.4,6.9,420.0,384.42,314.66
2018,4,16,9,15,145.0,286.5,3.5,6.9,382.5,358.84,293.54
2018,4,16,9,30,93.0,279.0,3.6,6.9,345.0,327.09,267.23
2018,4,16,9,45,106.5,274.5,3.75,6.95,353.5,338.36,276.68
2018,4,16,10,0,120.0,270.0,3.9,7.0,362.0,349.8,286.19
2018,4,16,10,15,162.5,311.5,4.0,7.0,441.5,428.53,349.59
2018,4,16,10,30,205.0,353.0,4.1,7.0,521.0,510.48,414.28
2018,4,16,10,45,163.0,386.0,4.2,7.0,521.5,517.14,417.5
2018,4,16,11,0,121.0,419.0,4.3,7.0,522.0,521.15,418.87
2018,4,16,11,15,94.0,379.0,4.3,7.05,460.0,458.43,369.43
2018,4,16,11,30,67.0,339.0,4.3,7.1,398.0,397.32,320.86
2018,4,16,11,45,75.5,337.0,4.35,7.1,403.5,405.6,328.0
2018,4,16,12,0,84.0,335.0,4.4,7.1,409.0,413.85,334.92
2018,4,16,12,15,165.0,379.0,4.4,7.1,524.5,544.86,439.7
2018,4,16,12,30,246.0,423.0,4.4,7.1,640.0,678.5,543.04
2018,4,16,12,45,292.5,406.0,4.35,7.05,661.5,708.98,567.1
2018,4,16,13,0,339.0,389.0,4.3,7.0,683.0,738.22,590.67
2018,4,16,13,15,339.0,382.0,4.25,7.0,671.0,731.7,585.87
2018,4,16,13,30,339.0,375.0,4.2,7.0,659.0,723.7,580.23
2018,4,16,13,45,425.0,335.5,4.2,6.95,680.5,768.3,617.31
2018,4,16,14,0,511.0,296.0,4.2,6.9,702.0,801.69,645.67
2018,4,16,14,15,488.5,287.5,4.2,6.9,663.5,764.03,617.76
2018,4,16,14,30,466.0,279.0,4.2,6.9,625.0,725.32,589.28
2018,4,16,14,45,569.5,226.5,4.2,6.9,627.5,747.34,610.59
2018,4,16,15,0,673.0,174.0,4.2,6.9,630.0,765.05,627.69
2018,4,16,15,15,760.0,136.0,4.2,6.9,619.5,772.45,634.78
2018,4,16,15,30,847.0,98.0,4.2,6.9,609.0,768.65,633.57
2018,4,16,15,45,813.5,97.0,4.2,6.85,555.5,711.48,591.46
2018,4,16,16,0,780.0,96.0,4.2,6.8,502.0,654.54,548.9
2018,4,16,16,15,630.0,113.5,4.0,6.7,420.0,545.61,459.8
2018,4,16,16,30,480.0,131.0,3.8,6.6,338.0,442.54,374.2
2018,4,16,16,45,556.5,103.5,3.6,6.45,313.5,434.69,368.0
2018,4,16,17,0,633.0,76.0,3.4,6.3,289.0,415.19,350.28
2018,4,16,17,15,526.0,72.0,3.05,5.9,228.5,329.47,276.0
2018,4,16,17,30,419.0,68.0,2.7,5.5,168.0,251.81,207.72
2018,4,16,17,45,378.5,55.5,2.35,5.15,129.0,202.89,162.29
2018,4,16,18,0,338.0,43.0,2.0,4.8,90.0,156.11,118.03
2018,4,16,18,15,214.0,29.5,1.9,4.5,55.0,92.9,60.28
2018,4,16,18,30,90.0,16.0,1.8,4.2,20.0,31.95,0.0
2018,4,16,18,45,45.0,8.0,1.7,3.9,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,0.9,1.35,3.0,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.1,1.7,6.0,5.9,0.0
2018,4,17,5,45,155.5,20.5,1.3,2.05,33.0,20.15,0.0
2018,4,17,6,0,280.0,35.0,1.5,2.4,60.0,28.93,18.81
2018,4,17,6,15,384.0,46.0,1.55,2.7,105.0,35.87,27.01
2018,4,17,6,30,488.0,57.0,1.6,3.0,150.0,42.43,33.61
2018,4,17,6,45,551.0,66.0,1.65,3.35,201.5,77.06,45.86
2018,4,17,7,0,614.0,75.0,1.7,3.7,253.0,125.01,77.15
2018,4,17,7,15,662.5,80.0,1.8,4.4,307.0,174.28,116.72
2018,4,17,7,30,711.0,85.0,1.9,5.1,361.0,228.96,164.49
2018,4,17,7,45,746.0,89.5,1.95,5.8,415.0,284.59,214.84
2018,4,17,8,0,781.0,94.0,2.0,6.5,469.0,345.76,269.49
2018,4,17,8,15,806.0,97.5,2.0,7.1,520.0,402.73,319.85
2018,4,17,8,30,831.0,101.0,2.0,7.7,571.0,461.38,370.06
2018,4,17,8,45,849.5,104.0,2.05,8.3,618.5,517.74,417.04
2018,4,17,9,0,868.0,107.0,2.1,8.9,666.0,574.53,462.78
2018,4,17,9,15,884.0,108.0,2.0,9.3,708.5,628.02,504.18
2018,4,17,9,30,900.0,109.0,1.9,9.7,751.0,681.49,544.04
2018,4,17,9,45,913.5,109.0,1.85,10.1,788.0,730.78,579.86
2018,4,17,10,0,927.0,109.0,1.8,10.5,825.0,778.84,611.77
2018,4,17,10,15,933.5,111.0,1.8,10.85,854.5,822.06,640.18
2018,4,17,10,30,940.0,113.0,1.8,11.2,884.0,863.05,666.7
2018,4,17,10,45,945.0,113.5,1.75,11.5,906.0,898.91,688.91
2018,4,17,11,0,950.0,114.0,1.7,11.8,928.0,932.07,709.05
2018,4,17,11,15,953.0,114.5,1.65,12.0,942.0,960.6,726.13
2018,4,17,11,30,956.0,115.0,1.6,12.2,956.0,986.03,741.06
2018,4,17,11,45,957.0,115.5,1.6,12.45,962.0,1006.39,753.22
2018,4,17,12,0,958.0,116.0,1.6,12.7,968.0,1023.36,763.25
2018,4,17,12,15,957.0,116.5,1.6,12.85,966.0,1034.96,770.17
2018,4,17,12,30,956.0,117.0,1.6,13.0,964.0,1043.0,774.95
2018,4,17,12,45,954.0,116.5,1.55,13.15,954.0,1045.45,775.44
2018,4,17,13,0,952.0,116.0,1.5,13.3,944.0,1044.28,773.79
2018,4,17,13,15,945.5,117.0,1.45,13.35,925.0,1036.78,768.5
2018,4,17,13,30,939.0,118.0,1.4,13.4,906.0,1025.79,761.16
2018,4,17,13,45,930.5,117.0,1.35,13.45,879.0,1007.39,749.18
2018,4,17,14,0,922.0,116.0,1.3,13.5,852.0,985.75,735.27
2018,4,17,14,15,914.0,114.0,1.35,13.45,819.0,960.4,720.94
2018,4,17,14,30,906.0,112.0,1.4,13.4,786.0,932.09,704.58
2018,4,17,14,45,892.0,110.0,1.4,13.4,745.5,895.79,681.86
2018,4,17,15,0,878.0,108.0,1.4,13.4,705.0,862.12,660.85
2018,4,17,15,15,859.5,105.0,1.4,13.4,658.0,816.59,631.38
2018,4,17,15,30,841.0,102.0,1.4,13.4,611.0,769.55,600.57
2018,4,17,15,45,827.0,98.5,1.6,13.1,565.5,724.03,572.88
2018,4,17,16,0,813.0,95.0,1.8,12.8,520.0,677.23,543.08
2018,4,17,16,15,783.5,90.5,1.75,12.45,466.5,618.23,499.55
2018,4,17,16,30,754.0,86.0,1.7,12.1,413.0,559.85,455.19
2018,4,17,16,45,706.0,79.5,1.65,11.8,354.5,491.89,401.77
2018,4,17,17,0,658.0,73.0,1.6,11.5,296.0,425.24,347.69
2018,4,17,17,15,596.0,68.0,1.5,10.6,244.0,357.54,291.45
2018,4,17,17,30,534.0,63.0,1.4,9.7,192.0,295.22,237.75
2018,4,17,17,45,457.0,55.0,1.35,8.8,146.0,230.18,180.71
2018,4,17,18,0,380.0,47.0,1.3,7.9,100.0,172.79,129.27
2018,4,17,18,15,248.5,33.0,1.4,7.5,62.0,105.47,69.12
2018,4,17,18,30,117.0,19.0,1.5,7.1,24.0,39.95,0.0
2018,4,17,18,45,58.5,9.5,1.55,6.65,12.0,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,3.85,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.1,1.0,0.98,0.0
2018,4,18,5,45,0.0,4.0,1.15,4.35,4.0,3.85,0.0
2018,4,18,6,0,0.0,7.0,1.2,4.6,7.0,6.74,0.11
2018,4,18,6,15,0.0,9.0,1.3,5.0,9.0,8.67,2.23
2018,4,18,6,30,0.0,11.0,1.4,5.4,11.0,10.6,4.13
2018,4,18,6,45,0.0,22.5,1.5,5.75,22.5,21.7,13.54
2018,4,18,7,0,0.0,34.0,1.6,6.1,34.0,32.82,23.34
2018,4,18,7,15,0.0,34.0,1.6,6.3,34.0,32.82,23.28
2018,4,18,7,30,0.0,34.0,1.6,6.5,34.0,32.83,23.19
2018,4,18,7,45,0.0,42.0,1.6,6.75,42.0,40.57,29.82
2018,4,18,8,0,0.0,50.0,1.6,7.0,50.0,48.31,36.37
2018,4,18,8,15,1.0,88.0,1.6,7.35,88.5,85.52,68.0
2018,4,18,8,30,2.0,126.0,1.6,7.7,127.0,122.21,98.56
2018,4,18,8,45,1.0,120.0,1.6,8.05,120.5,116.3,93.11
2018,4,18,9,0,0.0,114.0,1.6,8.4,114.0,110.18,87.62
2018,4,18,9,15,5.5,156.0,1.6,8.7,160.0,153.77,123.45
2018,4,18,9,30,11.0,198.0,1.6,9.0,206.0,197.98,159.05
2018,4,18,9,45,46.5,256.0,1.6,9.35,292.0,279.14,224.17
2018,4,18,10,0,82.0,314.0,1.6,9.7,378.0,363.69,290.08
2018,4,18,10,15,194.0,347.0,1.6,9.9,505.0,487.63,386.45
2018,4,18,10,30,306.0,380.0,1.6,10.1,632.0,620.64,485.69
2018,4,18,10,45,283.0,399.5,1.65,10.3,637.0,633.59,492.83
2018,4,18,11,0,260.0,419.0,1.7,10.5,642.0,644.48,499.48
2018,4,18,11,15,253.0,426.0,1.75,10.65,646.0,655.14,506.69
2018,4,18,11,30,246.0,433.0,1.8,10.8,650.0,664.64,513.05
2018,4,18,11,45,196.0,441.5,1.85,10.95,615.0,629.22,485.92
2018,4,18,12,0,146.0,450.0,1.9,11.1,580.0,596.29,460.59
2018,4,18,12,15,116.5,437.5,1.95,11.25,541.0,559.35,433.06
2018,4,18,12,30,87.0,425.0,2.0,11.4,502.0,513.81,398.97
2018,4,18,12,45,116.5,429.5,2.1,11.6,531.5,556.71,432.16
2018,4,18,13,0,146.0,434.0,2.2,11.8,561.0,591.98,459.03
2018,4,18,13,15,145.0,425.5,2.3,11.9,549.5,583.45,453.16
2018,4,18,13,30,144.0,417.0,2.4,12.0,538.0,574.24,447.11
2018,4,18,13,45,210.5,396.0,2.45,12.15,567.5,614.73,479.91
2018,4,18,14,0,277.0,375.0,2.5,12.3,597.0,661.38,516.43
2018,4,18,14,15,294.5,348.5,2.6,12.25,576.0,645.23,506.47
2018,4,18,14,30,312.0,322.0,2.7,12.2,555.0,627.05,495.37
2018,4,18,14,45,423.0,274.5,2.75,12.15,573.0,673.27,534.27
2018,4,18,15,0,534.0,227.0,2.8,12.1,591.0,703.82,561.01
2018,4,18,15,15,676.5,167.0,2.8,12.1,598.0,740.86,592.78
2018,4,18,15,30,819.0,107.0,2.8,12.1,605.0,759.15,607.71
2018,4,18,15,45,833.5,94.5,2.8,11.75,566.5,725.37,585.04
2018,4,18,16,0,848.0,82.0,2.8,11.4,528.0,687.95,559.76
2018,4,18,16,15,830.5,77.0,2.7,11.05,477.5,634.7,520.29
2018,4,18,16,30,813.0,72.0,2.6,10.7,427.0,580.93,478.49
2018,4,18,16,45,782.0,67.5,2.5,10.3,373.5,519.98,429.67
2018,4,18,17,0,751.0,63.0,2.4,9.9,320.0,460.42,380.26
2018,4,18,17,15,699.0,58.0,2.15,9.0,265.5,392.42,322.54
2018,4,18,17,30,647.0,53.0,1.9,8.1,211.0,328.63,266.35
2018,4,18,17,45,565.5,46.5,1.7,7.2,160.0,259.48,204.62
2018,4,18,18,0,484.0,40.0,1.5,6.3,109.0,196.9,147.62
2018,4,18,18,15,332.5,29.5,1.55,5.8,68.0,122.15,80.9
2018,4,18,18,30,181.0,19.0,1.6,5.3,27.0,57.44,0.0
2018,4,18,18,45,90.5,9.5,1.65,4.8,13.5,21.24,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,15,36.5,4.5,1.55,1.9,4.5,0.0,0.0
2018,4,19,5,30,73.0,9.0,1.7,2.7,9.0,8.85,0.0
2018,4,19,5,45,221.5,20.5,1.85,3.5,39.0,16.83,0.0
2018,4,19,6,0,370.0,32.0,2.0,4.3,69.0,25.12,16.06
2018,4,19,6,15,469.5,40.0,2.25,5.05,115.5,29.5,21.12
2018,4,19,6,30,569.0,48.0,2.5,5.8,162.0,33.7,25.3
2018,4,19,6,45,629.0,54.5,2.8,6.55,214.5,75.07,39.51
2018,4,19,7,0,689.0,61.0,3.1,7.3,267.0,127.94,75.05
2018,4,19,7,15,729.5,65.5,3.2,7.95,321.0,179.66,117.43
2018,4,19,7,30,770.0,70.0,3.3,8.6,375.0,235.81,167.16
2018,4,19,7,45,797.5,74.5,3.4,9.25,428.0,292.44,218.94
2018,4,19,8,0,825.0,79.0,3.5,9.9,481.0,351.52,272.4
2018,4,19,8,15,845.0,82.0,3.6,10.4,531.0,408.4,323.33
2018,4,19,8,30,865.0,85.0,3.7,10.9,581.0,468.38,375.27
2018,4,19,8,45,880.0,88.5,3.75,11.4,628.0,524.78,422.78
2018,4,19,9,0,895.0,92.0,3.8,11.9,675.0,581.13,468.76
2018,4,19,9,15,909.0,93.0,3.8,12.3,717.0,634.18,510.92
2018,4,19,9,30,923.0,94.0,3.8,12.7,759.0,686.54,551.31
2018,4,19,9,45,933.5,95.0,3.8,13.05,795.5,735.53,587.42
2018,4,19,10,0,944.0,96.0,3.8,13.4,832.0,783.0,620.28
2018,4,19,10,15,950.5,97.5,3.85,13.7,861.0,826.15,649.93
2018,4,19,10,30,957.0,99.0,3.9,14.0,890.0,867.03,677.69
2018,4,19,10,45,961.0,100.5,3.9,14.25,912.0,903.37,701.86
2018,4,19,11,0,965.0,102.0,3.9,14.5,934.0,936.92,723.92
2018,4,19,11,15,968.0,102.0,3.9,14.7,947.5,965.11,742.29
2018,4,19,11,30,971.0,102.0,3.9,14.9,961.0,990.15,758.46
2018,4,19,11,45,972.0,102.0,3.95,15.05,967.0,1010.05,771.61
2018,4,19,12,0,973.0,102.0,4.0,15.2,973.0,1026.51,782.5
2018,4,19,12,15,960.0,108.5,4.0,15.3,966.0,1032.82,786.39
2018,4,19,12,30,947.0,115.0,4.0,15.4,959.0,1035.38,787.94
2018,4,19,12,45,943.0,115.0,3.95,15.5,947.5,1036.25,788.14
2018,4,19,13,0,939.0,115.0,3.9,15.6,936.0,1033.54,786.06
2018,4,19,13,15,774.5,186.5,3.85,15.65,854.5,953.44,731.03
2018,4,19,13,30,610.0,258.0,3.8,15.7,773.0,870.85,672.56
2018,4,19,13,45,776.5,179.0,3.75,15.75,815.0,935.74,720.57
2018,4,19,14,0,943.0,100.0,3.7,15.8,857.0,990.55,758.54
2018,4,19,14,15,880.5,119.5,3.65,15.8,804.5,938.1,722.5
2018,4,19,14,30,818.0,139.0,3.6,15.8,752.0,890.57,690.48
2018,4,19,14,45,861.5,116.0,3.5,15.75,732.5,883.28,686.59
2018,4,19,15,0,905.0,93.0,3.4,15.7,713.0,865.55,675.1
2018,4,19,15,15,890.5,91.0,3.4,15.7,668.5,823.58,646.82
2018,4,19,15,30,876.0,89.0,3.4,15.7,624.0,779.8,617.12
2018,4,19,15,45,855.5,87.0,3.1,15.5,575.0,734.11,584.68
2018,4,19,16,0,835.0,85.0,2.8,15.3,526.0,683.35,548.15
2018,4,19,16,15,807.5,81.5,2.6,14.9,473.5,625.81,505.55
2018,4,19,16,30,780.0,78.0,2.4,14.5,421.0,568.69,461.45
2018,4,19,16,45,742.5,74.0,2.15,14.1,367.0,506.17,411.67
2018,4,19,17,0,705.0,70.0,1.9,13.7,313.0,447.37,363.32
2018,4,19,17,15,649.5,65.0,1.85,12.8,259.5,380.15,307.92
2018,4,19,17,30,594.0,60.0,1.8,11.9,206.0,317.61,254.31
2018,4,19,17,45,509.0,52.0,1.75,10.95,156.0,246.48,192.52
2018,4,19,18,0,424.0,44.0,1.7,10.0,106.0,184.0,137.09
2018,4,19,18,15,288.5,32.0,1.85,9.45,66.5,114.49,76.13
2018,4,19,18,30,153.0,20.0,2.0,8.9,27.0,53.88,0.0
2018,4,19,18,45,76.5,10.0,2.1,8.4,13.5,19.98,0.0
2018,4,19,19,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,5,15,33.0,4.0,1.15,4.3,4.5,0.0,0.0
2018,4,20,5,30,66.0,8.0,1.1,5.0,9.0,7.86,0.0
2018,4,20,5,45,203.5,21.5,1.05,5.7,39.5,17.58,0.0
2018,4,20,6,0,341.0,35.0,1.0,6.4,70.0,27.81,18.48
2018,4,20,6,15,441.0,43.5,1.1,7.0,116.0,32.47,23.69
2018,4,20,6,30,541.0,52.0,1.2,7.6,162.0,37.32,28.45
2018,4,20,6,45,605.0,57.5,1.25,8.25,214.0,78.48,42.23
2018,4,20,7,0,669.0,63.0,1.3,8.9,266.0,127.11,74.46
2018,4,20,7,15,711.0,68.0,1.4,9.75,320.0,181.19,118.45
2018,4,20,7,30,753.0,73.0,1.5,10.6,374.0,237.17,167.06
2018,4,20,7,45,783.0,76.5,1.65,11.5,427.0,292.67,216.63
2018,4,20,8,0,813.0,80.0,1.8,12.4,480.0,350.89,267.94
2018,4,20,8,15,834.5,83.5,1.9,13.0,530.5,408.17,317.72
2018,4,20,8,30,856.0,87.0,2.0,13.6,581.0,466.7,366.99
2018,4,20,8,45,872.5,89.0,2.1,14.2,627.0,523.97,413.75
2018,4,20,9,0,889.0,91.0,2.2,14.8,673.0,579.31,457.58
2018,4,20,9,15,902.0,92.0,2.3,15.25,714.0,631.42,497.98
2018,4,20,9,30,915.0,93.0,2.4,15.7,755.0,682.75,536.68
2018,4,20,9,45,926.5,93.0,2.5,16.15,791.0,731.04,571.29
2018,4,20,10,0,938.0,93.0,2.6,16.6,827.0,777.9,603.04
2018,4,20,10,15,944.0,94.5,2.7,17.0,855.5,820.35,631.44
2018,4,20,10,30,950.0,96.0,2.8,17.4,884.0,860.51,658.01
2018,4,20,10,45,954.0,97.0,2.9,17.85,905.5,896.04,681.07
2018,4,20,11,0,958.0,98.0,3.0,18.3,927.0,928.78,702.13
2018,4,20,11,15,960.0,98.5,3.05,18.55,940.0,956.31,719.74
2018,4,20,11,30,962.0,99.0,3.1,18.8,953.0,980.67,735.25
2018,4,20,11,45,961.5,100.0,3.15,19.05,958.0,999.95,747.4
2018,4,20,12,0,961.0,101.0,3.2,19.3,963.0,1015.79,757.36
2018,4,20,12,15,960.5,100.5,3.2,19.4,960.5,1026.57,764.09
2018,4,20,12,30,960.0,100.0,3.2,19.5,958.0,1033.78,768.62
2018,4,20,12,45,957.5,100.0,3.25,19.65,947.5,1035.99,770.27
2018,4,20,13,0,955.0,100.0,3.3,19.8,937.0,1034.59,769.7
2018,4,20,13,15,951.0,99.5,3.35,19.75,919.0,1027.63,766.19
2018,4,20,13,30,947.0,99.0,3.4,19.7,901.0,1017.14,760.47
2018,4,20,13,45,940.5,98.5,3.45,19.7,875.5,1000.82,750.82
2018,4,20,14,0,934.0,98.0,3.5,19.7,850.0,981.2,739.04
2018,4,20,14,15,926.0,96.0,3.55,19.55,817.0,955.4,723.51
2018,4,20,14,30,918.0,94.0,3.6,19.4,784.0,926.62,705.91
2018,4,20,14,45,907.0,92.5,3.7,19.25,745.5,892.97,685.12
2018,4,20,15,0,896.0,91.0,3.8,19.1,707.0,856.87,662.39
2018,4,20,15,15,882.0,89.0,3.8,19.1,663.0,815.55,634.82
2018,4,20,15,30,868.0,87.0,3.8,19.1,619.0,772.42,605.69
2018,4,20,15,45,848.5,84.5,3.95,18.35,570.5,723.15,573.88
2018,4,20,16,0,829.0,82.0,4.1,17.6,522.0,676.78,543.43
2018,4,20,16,15,803.0,79.0,4.05,16.9,470.5,621.04,503.14
2018,4,20,16,30,777.0,76.0,4.0,16.2,419.0,565.59,460.94
2018,4,20,16,45,742.5,71.5,4.0,15.55,366.0,504.33,412.73
2018,4,20,17,0,708.0,67.0,4.0,14.9,313.0,444.85,364.19
2018,4,20,17,15,658.5,61.5,3.9,13.9,260.5,381.11,310.71
2018,4,20,17,30,609.0,56.0,3.8,12.9,208.0,320.0,257.53
2018,4,20,17,45,532.0,48.5,3.75,11.95,158.5,251.41,197.0
2018,4,20,18,0,455.0,41.0,3.7,11.0,109.0,190.67,142.23
2018,4,20,18,15,328.0,30.5,3.65,10.35,69.5,122.97,82.18
2018,4,20,18,30,201.0,20.0,3.6,9.7,30.0,63.4,0.0
2018,4,20,18,45,100.5,10.0,3.55,9.05,15.0,23.29,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,21,5,15,38.0,4.5,1.25,4.55,5.0,0.0,0.0
2018,4,21,5,30,76.0,9.0,1.4,5.3,10.0,8.85,0.0
2018,4,21,5,45,214.5,21.5,1.5,6.0,41.0,17.29,1.37
2018,4,21,6,0,353.0,34.0,1.6,6.7,72.0,26.49,17.46
2018,4,21,6,15,448.0,42.5,1.6,7.35,118.0,31.26,22.6
2018,4,21,6,30,543.0,51.0,1.6,8.0,164.0,38.36,29.37
2018,4,21,6,45,604.5,57.5,1.6,8.65,216.0,80.56,43.29
2018,4,21,7,0,666.0,64.0,1.6,9.3,268.0,129.89,76.74
2018,4,21,7,15,706.5,69.0,1.5,9.9,321.5,183.65,120.83
2018,4,21,7,30,747.0,74.0,1.4,10.5,375.0,239.1,169.13
2018,4,21,7,45,776.0,77.5,1.3,11.1,427.5,294.01,218.04
2018,4,21,8,0,805.0,81.0,1.2,11.7,480.0,351.52,268.32
2018,4,21,8,15,826.0,84.0,1.2,12.35,529.5,407.7,316.48
2018,4,21,8,30,847.0,87.0,1.2,13.0,579.0,465.05,363.89
2018,4,21,8,45,862.5,89.5,1.25,13.65,624.5,521.81,409.35
2018,4,21,9,0,878.0,92.0,1.3,14.3,670.0,576.54,451.76
2018,4,21,9,15,891.5,93.5,1.3,15.0,711.5,628.86,490.55
2018,4,21,9,30,905.0,95.0,1.3,15.7,753.0,680.48,527.47
2018,4,21,9,45,916.0,95.5,1.35,16.4,788.5,728.43,560.2
2018,4,21,10,0,927.0,96.0,1.4,17.1,824.0,774.95,590.06
2018,4,21,10,15,933.5,97.0,1.45,17.7,852.5,816.82,616.52
2018,4,21,10,30,940.0,98.0,1.5,18.3,881.0,856.47,641.19
2018,4,21,10,45,945.0,98.5,1.55,18.9,902.5,891.94,662.83
2018,4,21,11,0,950.0,99.0,1.6,19.5,924.0,924.72,682.54
2018,4,21,11,15,953.0,100.0,1.6,19.9,938.0,953.38,699.33
2018,4,21,11,30,956.0,101.0,1.6,20.3,952.0,978.95,714.06
2018,4,21,11,45,957.5,101.0,1.65,20.7,958.0,998.89,725.91
2018,4,21,12,0,959.0,101.0,1.7,21.1,964.0,1015.47,735.71
2018,4,21,12,15,958.5,100.5,1.7,21.3,961.5,1026.16,741.74
2018,4,21,12,30,958.0,100.0,1.7,21.5,959.0,1033.3,745.69
2018,4,21,12,45,956.0,100.0,1.7,21.65,949.0,1035.93,747.09
2018,4,21,13,0,954.0,100.0,1.7,21.8,939.0,1034.97,746.41
2018,4,21,13,15,950.0,99.0,1.7,21.85,920.5,1027.43,742.04
2018,4,21,13,30,946.0,98.0,1.7,21.9,902.0,1016.36,735.63
2018,4,21,13,45,940.0,97.5,1.7,21.95,876.5,1000.48,726.3
2018,4,21,14,0,934.0,97.0,1.7,22.0,851.0,981.29,714.98
2018,4,21,14,15,925.5,96.0,1.75,21.9,818.5,956.08,700.9
2018,4,21,14,30,917.0,95.0,1.8,21.8,786.0,927.92,684.87
2018,4,21,14,45,906.0,93.5,1.85,21.75,747.5,894.28,664.95
2018,4,21,15,0,895.0,92.0,1.9,21.7,709.0,858.19,643.2
2018,4,21,15,15,881.0,89.5,1.9,21.7,665.0,816.33,616.67
2018,4,21,15,30,867.0,87.0,1.9,21.7,621.0,772.66,588.61
2018,4,21,15,45,846.5,85.0,1.85,21.35,572.5,723.23,556.47
2018,4,21,16,0,826.0,83.0,1.8,21.0,524.0,676.79,525.95
2018,4,21,16,15,798.0,81.0,1.8,20.55,472.5,620.97,487.3
2018,4,21,16,30,770.0,79.0,1.8,20.1,421.0,565.61,446.87
2018,4,21,16,45,734.0,75.0,1.8,19.65,368.0,504.35,400.54
2018,4,21,17,0,698.0,71.0,1.8,19.2,315.0,446.67,355.19
2018,4,21,17,15,649.5,65.0,1.7,18.1,262.5,381.78,303.04
2018,4,21,17,30,601.0,59.0,1.6,17.0,210.0,320.89,252.06
2018,4,21,17,45,525.5,51.5,1.55,15.9,161.0,253.12,194.3
2018,4,21,18,0,450.0,44.0,1.5,14.8,112.0,192.97,141.66
2018,4,21,18,15,324.0,32.5,1.65,14.1,72.0,124.45,82.7
2018,4,21,18,30,198.0,21.0,1.8,13.4,32.0,64.45,2.68
2018,4,21,18,45,99.0,10.5,1.9,12.65,16.0,23.7,0.0
2018,4,21,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,15,33.5,5.5,1.2,5.4,6.0,0.0,0.0
2018,4,22,5,30,67.0,11.0,1.3,6.1,12.0,10.81,0.0
2018,4,22,5,45,206.5,25.0,1.4,6.8,45.0,20.65,5.28
2018,4,22,6,0,346.0,39.0,1.5,7.5,78.0,31.22,21.67
2018,4,22,6,15,447.0,48.0,1.55,8.15,125.5,36.14,26.94
2018,4,22,6,30,548.0,57.0,1.6,8.8,173.0,45.62,35.86
2018,4,22,6,45,612.0,63.5,1.65,9.4,226.5,88.36,48.97
2018,4,22,7,0,676.0,70.0,1.7,10.0,280.0,138.59,83.36
2018,4,22,7,15,717.0,75.0,1.65,10.8,334.5,190.65,126.01
2018,4,22,7,30,758.0,80.0,1.6,11.6,389.0,249.61,177.05
2018,4,22,7,45,742.5,92.0,1.5,12.4,428.0,297.64,221.28
2018,4,22,8,0,727.0,104.0,1.4,13.2,467.0,345.95,264.43
2018,4,22,8,15,755.5,109.5,1.35,13.85,520.0,403.6,312.84
2018,4,22,8,30,784.0,115.0,1.3,14.5,573.0,465.26,362.58
2018,4,22,8,45,817.0,114.5,1.25,15.2,625.0,523.16,407.74
2018,4,22,9,0,850.0,114.0,1.2,15.9,677.0,582.96,452.63
2018,4,22,9,15,826.0,131.0,1.2,16.4,705.5,626.71,484.42
2018,4,22,9,30,802.0,148.0,1.2,16.9,734.0,666.55,512.32
2018,4,22,9,45,844.5,138.5,1.25,17.4,781.5,722.91,552.5
2018,4,22,10,0,887.0,129.0,1.3,17.9,829.0,779.7,590.42
2018,4,22,10,15,783.0,186.5,1.3,18.3,820.5,792.14,596.49
2018,4,22,10,30,679.0,244.0,1.3,18.7,812.0,794.15,594.11
2018,4,22,10,45,618.5,283.5,1.35,19.1,810.5,806.04,599.87
2018,4,22,11,0,558.0,323.0,1.4,19.5,809.0,812.84,601.9
2018,4,22,11,15,514.0,346.5,1.45,19.8,799.5,814.03,601.06
2018,4,22,11,30,470.0,370.0,1.5,20.1,790.0,811.53,597.76
2018,4,22,11,45,475.0,373.0,1.55,20.45,799.5,831.08,610.52
2018,4,22,12,0,480.0,376.0,1.6,20.8,809.0,848.99,621.92
2018,4,22,12,15,483.5,373.5,1.6,21.05,809.0,858.16,627.4
2018,4,22,12,30,487.0,371.0,1.6,21.3,809.0,865.4,631.73
2018,4,22,12,45,601.5,308.0,1.65,21.6,842.5,916.24,668.84
2018,4,22,13,0,716.0,245.0,1.7,21.9,876.0,966.25,703.67
2018,4,22,13,15,826.0,181.0,1.7,22.0,895.0,1000.65,725.35
2018,4,22,13,30,936.0,117.0,1.7,22.1,914.0,1028.19,742.79
2018,4,22,13,45,912.5,124.0,1.7,22.25,882.5,1003.81,727.35
2018,4,22,14,0,889.0,131.0,1.7,22.4,851.0,976.72,710.81
2018,4,22,14,15,898.0,120.0,1.7,22.35,823.0,957.86,700.16
2018,4,22,14,30,907.0,109.0,1.7,22.3,795.0,935.28,687.03
2018,4,22,14,45,896.5,106.5,1.7,22.3,756.0,901.28,666.29
2018,4,22,15,0,886.0,104.0,1.7,22.3,717.0,864.82,643.9
2018,4,22,15,15,869.5,101.5,1.7,22.3,671.5,825.85,619.61
2018,4,22,15,30,853.0,99.0,1.7,22.3,626.0,780.46,590.68
2018,4,22,15,45,835.5,96.0,1.6,22.05,578.5,732.41,559.2
2018,4,22,16,0,818.0,93.0,1.5,21.8,531.0,683.34,526.56
2018,4,22,16,15,791.0,88.5,1.4,21.45,478.0,625.67,485.96
2018,4,22,16,30,764.0,84.0,1.3,21.1,425.0,568.4,444.09
2018,4,22,16,45,730.0,79.5,1.25,20.8,372.5,507.92,398.69
2018,4,22,17,0,696.0,75.0,1.2,20.5,320.0,451.03,354.37
2018,4,22,17,15,625.0,67.0,1.15,19.35,260.0,373.53,293.77
2018,4,22,17,30,554.0,59.0,1.1,18.2,200.0,302.43,236.03
2018,4,22,17,45,481.0,51.5,1.1,17.05,153.5,238.0,181.86
2018,4,22,18,0,408.0,44.0,1.1,15.9,107.0,180.98,132.55
2018,4,22,18,15,288.5,34.0,1.15,15.25,70.0,117.69,78.64
2018,4,22,18,30,169.0,24.0,1.2,14.6,33.0,62.88,9.64
2018,4,22,18,45,84.5,12.0,1.3,13.9,16.5,23.33,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,8.4,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,8.8,12.0,10.81,0.0
2018,4,23,5,45,117.5,25.5,1.0,9.25,37.5,20.04,6.65
2018,4,23,6,0,197.0,40.0,1.0,9.7,63.0,30.75,21.2
2018,4,23,6,15,263.0,55.0,1.1,10.2,102.0,41.31,31.38
2018,4,23,6,30,329.0,70.0,1.2,10.7,141.0,55.91,39.72
2018,4,23,6,45,349.5,86.5,1.3,11.2,180.0,92.36,61.0
2018,4,23,7,0,370.0,103.0,1.4,11.7,219.0,131.34,90.07
2018,4,23,7,15,417.5,116.0,1.4,12.45,269.5,174.68,124.48
2018,4,23,7,30,465.0,129.0,1.4,13.2,320.0,223.35,164.74
2018,4,23,7,45,594.5,119.0,1.4,13.9,396.5,280.83,210.58
2018,4,23,8,0,724.0,109.0,1.4,14.6,473.0,351.58,267.82
2018,4,23,8,15,756.5,111.0,1.4,15.25,525.0,407.5,314.51
2018,4,23,8,30,789.0,113.0,1.4,15.9,577.0,467.76,363.15
2018,4,23,8,45,807.5,116.5,1.4,16.5,623.0,522.35,406.05
2018,4,23,9,0,826.0,120.0,1.4,17.1,669.0,577.42,447.82
2018,4,23,9,15,847.0,118.5,1.3,17.75,711.5,629.4,485.22
2018,4,23,9,30,868.0,117.0,1.2,18.4,754.0,681.45,521.17
2018,4,23,9,45,887.5,114.5,1.1,19.05,792.0,731.19,553.73
2018,4,23,10,0,907.0,112.0,1.0,19.7,830.0,779.91,582.74
2018,4,23,10,15,914.0,113.5,0.95,20.25,858.5,821.86,607.31
2018,4,23,10,30,921.0,115.0,0.9,20.8,887.0,861.69,630.02
2018,4,23,10,45,925.5,115.5,0.85,21.4,907.5,896.1,648.68
2018,4,23,11,0,930.0,116.0,0.8,22.0,928.0,927.86,665.36
2018,4,23,11,15,932.0,116.5,0.9,22.2,941.0,954.57,682.59
2018,4,23,11,30,934.0,117.0,1.0,22.4,954.0,978.22,697.98
2018,4,23,11,45,934.0,118.5,1.05,22.65,959.5,997.84,709.88
2018,4,23,12,0,934.0,120.0,1.1,22.9,965.0,1014.16,719.85
2018,4,23,12,15,933.0,120.0,1.2,23.0,962.5,1024.61,727.65
2018,4,23,12,30,932.0,120.0,1.3,23.1,960.0,1031.61,733.48
2018,4,23,12,45,928.5,120.0,1.35,23.2,949.0,1032.7,734.9
2018,4,23,13,0,925.0,120.0,1.4,23.3,938.0,1030.3,734.35
2018,4,23,13,15,920.5,119.0,1.45,23.3,919.5,1022.42,730.81
2018,4,23,13,30,916.0,118.0,1.5,23.3,901.0,1011.13,725.27
2018,4,23,13,45,909.0,117.0,1.55,23.3,875.0,994.14,716.23
2018,4,23,14,0,902.0,116.0,1.6,23.3,849.0,973.97,705.24
2018,4,23,14,15,893.0,114.5,1.65,23.2,816.0,948.39,691.04
2018,4,23,14,30,884.0,113.0,1.7,23.1,783.0,920.0,674.96
2018,4,23,14,45,872.5,110.5,1.7,22.95,744.5,885.7,654.42
2018,4,23,15,0,861.0,108.0,1.7,22.8,706.0,853.93,635.45
2018,4,23,15,15,845.5,105.5,1.7,22.8,662.0,811.76,608.9
2018,4,23,15,30,830.0,103.0,1.7,22.8,618.0,767.96,581.0
2018,4,23,15,45,810.5,99.5,1.75,22.4,570.0,718.73,550.15
2018,4,23,16,0,791.0,96.0,1.8,22.0,522.0,668.7,518.01
2018,4,23,16,15,764.0,92.5,1.85,21.5,471.0,613.26,479.63
2018,4,23,16,30,737.0,89.0,1.9,21.0,420.0,560.1,441.28
2018,4,23,16,45,700.0,84.0,1.95,20.45,367.0,498.69,395.33
2018,4,23,17,0,663.0,79.0,2.0,19.9,314.0,439.4,349.24
2018,4,23,17,15,611.0,72.5,2.0,18.75,262.0,373.96,297.14
2018,4,23,17,30,559.0,66.0,2.0,17.6,210.0,312.9,246.47
2018,4,23,17,45,480.5,57.5,2.0,16.45,161.0,244.92,188.91
2018,4,23,18,0,402.0,49.0,2.0,15.3,112.0,184.86,136.83
2018,4,23,18,15,283.0,36.0,2.2,14.6,72.5,118.69,80.46
2018,4,23,18,30,164.0,23.0,2.4,13.9,33.0,61.29,14.83
2018,4,23,18,45,82.0,11.5,2.65,13.15,16.5,22.62,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,15,32.0,6.0,1.85,6.6,7.0,0.0,0.0
2018,4,24,5,30,64.0,12.0,2.1,7.1,14.0,11.8,0.0
2018,4,24,5,45,172.5,27.0,2.35,7.65,45.0,21.21,8.81
2018,4,24,6,0,281.0,42.0,2.6,8.2,76.0,32.31,22.78
2018,4,24,6,15,396.0,52.0,2.6,8.75,125.0,39.32,29.79
2018,4,24,6,30,511.0,62.0,2.6,9.3,174.0,53.3,34.84
2018,4,24,6,45,551.5,71.0,2.6,9.8,221.5,94.77,55.57
2018,4,24,7,0,592.0,80.0,2.6,10.3,269.0,141.05,89.03
2018,4,24,7,15,658.5,83.0,2.6,10.9,328.0,191.41,129.67
2018,4,24,7,30,725.0,86.0,2.6,11.5,387.0,249.14,179.08
2018,4,24,7,45,757.0,90.0,2.55,12.1,440.0,306.92,230.38
2018,4,24,8,0,789.0,94.0,2.5,12.7,493.0,365.0,281.31
2018,4,24,8,15,812.5,96.5,2.45,13.2,543.0,420.88,329.55
2018,4,24,8,30,836.0,99.0,2.4,13.7,593.0,478.22,377.43
2018,4,24,8,45,854.5,101.0,2.35,14.15,639.5,533.7,422.38
2018,4,24,9,0,873.0,103.0,2.3,14.6,686.0,590.82,466.95
