Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,2.75,11.05,9.0,0.0,0.0
2018,6,3,5,0,116.0,14.0,3.0,11.3,18.0,13.76,0.0
2018,6,3,5,15,250.5,25.0,3.05,11.85,50.5,19.73,8.66
2018,6,3,5,30,385.0,36.0,3.1,12.4,83.0,27.5,18.23
2018,6,3,5,45,470.5,43.5,3.15,12.95,127.0,31.52,22.34
2018,6,3,6,0,556.0,51.0,3.2,13.5,171.0,35.33,25.99
2018,6,3,6,15,612.0,56.0,3.1,14.3,220.0,60.94,32.01
2018,6,3,6,30,668.0,61.0,3.0,15.1,269.0,107.53,58.44
2018,6,3,6,45,706.5,65.0,2.9,15.95,320.0,153.84,92.6
2018,6,3,7,0,745.0,69.0,2.8,16.8,371.0,204.45,134.53
2018,6,3,7,15,772.5,72.5,2.8,17.65,422.0,255.95,179.49
2018,6,3,7,30,800.0,76.0,2.8,18.5,473.0,310.15,226.87
2018,6,3,7,45,821.0,79.0,2.8,19.4,522.5,364.06,273.4
2018,6,3,8,0,842.0,82.0,2.8,20.3,572.0,422.53,322.1
2018,6,3,8,15,858.0,84.0,2.75,21.1,619.0,475.82,365.43
2018,6,3,8,30,874.0,86.0,2.7,21.9,666.0,529.63,407.59
2018,6,3,8,45,886.0,89.0,2.7,22.7,709.5,582.39,447.55
2018,6,3,9,0,898.0,92.0,2.7,23.5,753.0,634.8,485.86
2018,6,3,9,15,907.5,93.0,2.7,24.2,791.0,683.11,520.21
2018,6,3,9,30,917.0,94.0,2.7,24.9,829.0,730.35,551.54
2018,6,3,9,45,923.5,96.0,2.7,25.65,861.5,775.07,579.52
2018,6,3,10,0,930.0,98.0,2.7,26.4,894.0,818.06,605.82
2018,6,3,10,15,935.0,98.5,2.7,27.0,920.0,856.46,629.0
2018,6,3,10,30,940.0,99.0,2.7,27.6,946.0,892.64,650.42
2018,6,3,10,45,944.0,100.0,2.75,28.2,966.0,926.06,670.17
2018,6,3,11,0,948.0,101.0,2.8,28.8,986.0,956.87,688.09
2018,6,3,11,15,950.5,101.0,2.85,29.2,998.5,982.58,703.19
2018,6,3,11,30,953.0,101.0,2.9,29.6,1011.0,1005.35,716.44
2018,6,3,11,45,954.0,101.5,3.0,30.0,1016.5,1024.14,727.62
2018,6,3,12,0,955.0,102.0,3.1,30.4,1022.0,1039.78,736.88
2018,6,3,12,15,954.0,102.0,3.25,30.45,1019.5,1049.71,744.1
2018,6,3,12,30,953.0,102.0,3.4,30.5,1017.0,1056.31,749.36
2018,6,3,12,45,933.5,113.5,3.5,30.55,1002.0,1052.82,747.95
2018,6,3,13,0,914.0,125.0,3.6,30.6,987.0,1046.03,744.62
2018,6,3,13,15,897.0,132.5,3.75,30.45,966.0,1034.53,739.33
2018,6,3,13,30,880.0,140.0,3.9,30.3,945.0,1020.07,732.17
2018,6,3,13,45,782.5,193.0,4.0,30.2,895.5,977.17,706.08
2018,6,3,14,0,685.0,246.0,4.1,30.1,846.0,932.55,678.71
2018,6,3,14,15,685.0,235.5,4.15,29.8,818.0,910.71,666.46
2018,6,3,14,30,685.0,225.0,4.2,29.5,790.0,886.36,652.32
2018,6,3,14,45,754.5,178.5,4.25,29.2,775.5,884.36,653.25
2018,6,3,15,0,824.0,132.0,4.3,28.9,761.0,872.86,647.71
2018,6,3,15,15,854.0,110.5,4.3,28.9,731.5,846.31,631.03
2018,6,3,15,30,884.0,89.0,4.3,28.9,702.0,819.9,614.49
2018,6,3,15,45,870.0,86.5,4.45,27.95,656.5,775.2,587.86
2018,6,3,16,0,856.0,84.0,4.6,27.0,611.0,729.22,559.89
2018,6,3,16,15,840.0,81.0,4.6,26.25,563.5,680.28,528.05
2018,6,3,16,30,824.0,78.0,4.6,25.5,516.0,633.68,496.47
2018,6,3,16,45,800.5,74.5,4.6,24.75,465.0,578.41,456.08
2018,6,3,17,0,777.0,71.0,4.6,24.0,414.0,523.73,414.76
2018,6,3,17,15,745.0,67.0,4.55,22.95,363.0,464.99,369.14
2018,6,3,17,30,713.0,63.0,4.5,21.9,312.0,408.24,323.37
2018,6,3,17,45,667.5,58.5,4.45,20.9,262.0,347.61,272.87
2018,6,3,18,0,622.0,54.0,4.4,19.9,212.0,291.9,224.77
2018,6,3,18,15,552.0,47.5,4.35,18.85,165.0,229.8,170.97
2018,6,3,18,30,482.0,41.0,4.3,17.8,118.0,174.84,122.8
2018,6,3,18,45,370.0,33.0,4.25,16.75,80.0,117.16,74.45
2018,6,3,19,0,258.0,25.0,4.2,15.7,42.0,68.7,25.83
2018,6,3,19,15,137.0,13.5,4.2,15.1,22.0,26.78,0.0
2018,6,3,19,30,16.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,4.25,13.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,4,4,45,73.5,7.5,3.65,9.3,10.0,0.0,0.0
2018,6,4,5,0,147.0,15.0,3.7,9.5,20.0,14.74,0.0
2018,6,4,5,15,284.0,25.0,3.8,10.05,53.0,19.69,8.86
2018,6,4,5,30,421.0,35.0,3.9,10.6,86.0,26.51,17.52
2018,6,4,5,45,505.0,41.0,3.95,11.15,130.0,29.27,20.52
2018,6,4,6,0,589.0,47.0,4.0,11.7,174.0,34.98,25.88
2018,6,4,6,15,643.0,51.5,4.05,12.55,223.5,61.39,31.78
2018,6,4,6,30,697.0,56.0,4.1,13.4,273.0,105.84,56.22
2018,6,4,6,45,734.0,60.0,4.1,14.25,324.5,153.51,91.84
2018,6,4,7,0,771.0,64.0,4.1,15.1,376.0,205.27,135.36
2018,6,4,7,15,797.5,67.0,4.2,15.9,427.5,257.43,181.68
2018,6,4,7,30,824.0,70.0,4.3,16.7,479.0,315.59,233.18
2018,6,4,7,45,844.0,72.0,4.35,17.5,528.5,369.26,280.59
2018,6,4,8,0,864.0,74.0,4.4,18.3,578.0,424.3,327.92
2018,6,4,8,15,879.0,76.5,4.45,18.95,625.0,478.62,373.55
2018,6,4,8,30,894.0,79.0,4.5,19.6,672.0,533.34,418.04
2018,6,4,8,45,905.5,81.0,4.55,20.25,715.5,585.79,459.43
2018,6,4,9,0,917.0,83.0,4.6,20.9,759.0,637.8,499.23
2018,6,4,9,15,920.5,87.5,4.7,21.25,796.0,686.3,536.0
2018,6,4,9,30,924.0,92.0,4.8,21.6,833.0,733.23,569.4
2018,6,4,9,45,925.0,97.5,4.85,21.95,864.5,777.51,599.58
2018,6,4,10,0,926.0,103.0,4.9,22.3,896.0,819.66,627.93
2018,6,4,10,15,933.0,104.0,5.0,22.4,924.0,860.05,655.71
2018,6,4,10,30,940.0,105.0,5.1,22.5,952.0,898.37,681.92
2018,6,4,10,45,944.5,105.0,5.2,22.6,972.0,931.28,704.29
2018,6,4,11,0,949.0,105.0,5.3,22.7,992.0,961.61,724.89
2018,6,4,11,15,952.5,105.5,5.45,22.55,1005.5,988.79,744.43
2018,6,4,11,30,956.0,106.0,5.6,22.4,1019.0,1013.09,762.09
2018,6,4,11,45,958.0,106.0,5.7,22.3,1025.0,1032.45,775.98
2018,6,4,12,0,960.0,106.0,5.8,22.2,1031.0,1048.67,787.86
2018,6,4,12,15,960.5,105.5,5.9,21.95,1029.5,1059.69,796.79
2018,6,4,12,30,961.0,105.0,6.0,21.7,1028.0,1067.38,803.62
2018,6,4,12,45,944.5,114.5,6.1,21.5,1014.0,1064.91,803.47
2018,6,4,13,0,928.0,124.0,6.2,21.3,1000.0,1059.12,801.18
2018,6,4,13,15,917.0,127.5,6.2,21.1,980.5,1049.5,795.7
2018,6,4,13,30,906.0,131.0,6.2,20.9,961.0,1036.77,788.18
2018,6,4,13,45,906.5,126.5,6.2,20.75,939.0,1024.06,780.61
2018,6,4,14,0,907.0,122.0,6.2,20.6,917.0,1008.11,770.86
2018,6,4,14,15,889.0,125.5,6.2,20.35,882.5,979.81,752.78
2018,6,4,14,30,871.0,129.0,6.2,20.1,848.0,949.22,733.07
2018,6,4,14,45,885.5,115.0,6.2,19.9,818.5,927.51,719.51
2018,6,4,15,0,900.0,101.0,6.2,19.7,789.0,902.02,703.18
2018,6,4,15,15,863.5,108.5,6.2,19.7,739.5,852.72,668.94
2018,6,4,15,30,827.0,116.0,6.2,19.7,690.0,807.46,637.44
2018,6,4,15,45,828.5,105.0,6.15,18.95,648.0,767.49,611.15
2018,6,4,16,0,830.0,94.0,6.1,18.2,606.0,725.1,582.61
2018,6,4,16,15,831.0,87.0,6.05,17.65,564.5,684.52,554.58
2018,6,4,16,30,832.0,80.0,6.0,17.1,523.0,641.9,523.73
2018,6,4,16,45,807.0,77.0,6.0,16.5,471.5,585.93,480.41
2018,6,4,17,0,782.0,74.0,6.0,15.9,420.0,530.66,436.37
2018,6,4,17,15,745.0,70.0,5.9,15.25,367.0,469.08,385.76
2018,6,4,17,30,708.0,66.0,5.8,14.6,314.0,409.97,335.66
2018,6,4,17,45,657.0,60.0,5.7,13.95,261.5,345.65,279.94
2018,6,4,18,0,606.0,54.0,5.6,13.3,209.0,286.84,227.47
2018,6,4,18,15,515.5,48.5,5.45,12.7,160.0,220.24,168.51
2018,6,4,18,30,425.0,43.0,5.3,12.1,111.0,162.9,117.77
2018,6,4,18,45,318.0,34.5,5.15,11.45,75.5,108.56,71.29
2018,6,4,19,0,211.0,26.0,5.0,10.8,40.0,63.06,26.11
2018,6,4,19,15,112.0,14.0,4.95,10.5,21.0,24.97,0.0
2018,6,4,19,30,13.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.85,9.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,6,5,4,45,45.0,8.0,3.6,7.45,9.5,0.0,0.0
2018,6,5,5,0,90.0,16.0,3.7,7.6,19.0,15.73,0.0
2018,6,5,5,15,210.5,29.0,3.8,8.1,51.0,22.74,11.36
2018,6,5,5,30,331.0,42.0,3.9,8.6,83.0,33.35,23.7
2018,6,5,5,45,421.5,51.0,4.0,9.05,127.0,38.39,28.9
2018,6,5,6,0,512.0,60.0,4.1,9.5,171.0,43.17,33.53
2018,6,5,6,15,571.0,67.0,4.1,10.0,220.5,69.26,40.54
2018,6,5,6,30,630.0,74.0,4.1,10.5,270.0,112.67,65.42
2018,6,5,6,45,671.0,79.0,4.1,11.0,321.5,158.4,99.9
2018,6,5,7,0,712.0,84.0,4.1,11.5,373.0,208.69,142.4
2018,6,5,7,15,743.5,88.0,4.05,12.0,425.0,262.94,190.5
2018,6,5,7,30,775.0,92.0,4.0,12.5,477.0,317.24,239.04
2018,6,5,7,45,798.5,95.0,3.95,13.05,527.0,370.71,286.6
2018,6,5,8,0,822.0,98.0,3.9,13.6,577.0,426.04,334.58
2018,6,5,8,15,839.5,100.5,3.9,14.1,624.5,479.76,380.14
2018,6,5,8,30,857.0,103.0,3.9,14.6,672.0,534.22,424.91
2018,6,5,8,45,872.0,104.5,3.85,15.15,716.0,588.82,468.18
2018,6,5,9,0,887.0,106.0,3.8,15.7,760.0,641.06,508.36
2018,6,5,9,15,902.0,105.5,3.8,16.1,800.0,691.12,546.24
2018,6,5,9,30,917.0,105.0,3.8,16.5,840.0,740.59,581.82
2018,6,5,9,45,931.0,102.0,3.8,16.95,874.5,786.1,612.5
2018,6,5,10,0,945.0,99.0,3.8,17.4,909.0,830.41,641.89
2018,6,5,10,15,894.5,133.0,3.85,17.75,918.5,856.44,658.54
2018,6,5,10,30,844.0,167.0,3.9,18.1,928.0,878.74,672.65
2018,6,5,10,45,758.5,225.0,3.95,18.45,920.0,888.63,678.14
2018,6,5,11,0,673.0,283.0,4.0,18.8,912.0,890.75,676.97
2018,6,5,11,15,754.0,236.0,4.1,19.0,949.5,938.72,711.14
2018,6,5,11,30,835.0,189.0,4.2,19.2,987.0,984.25,741.63
2018,6,5,11,45,881.5,160.0,4.3,19.35,1006.5,1011.64,759.82
2018,6,5,12,0,928.0,131.0,4.4,19.5,1026.0,1042.22,780.24
2018,6,5,12,15,946.5,118.0,4.5,19.5,1029.0,1058.41,791.86
2018,6,5,12,30,965.0,105.0,4.6,19.5,1032.0,1071.4,801.57
2018,6,5,12,45,957.5,108.5,4.7,19.55,1021.0,1071.86,802.86
2018,6,5,13,0,950.0,112.0,4.8,19.6,1010.0,1068.96,802.07
2018,6,5,13,15,948.5,111.0,4.9,19.4,994.0,1064.08,800.86
2018,6,5,13,30,947.0,110.0,5.0,19.2,978.0,1055.85,797.45
2018,6,5,13,45,943.5,108.0,5.1,19.05,954.0,1041.28,789.63
2018,6,5,14,0,940.0,106.0,5.2,18.9,930.0,1023.49,779.64
2018,6,5,14,15,919.0,112.0,5.25,18.6,895.0,994.42,761.86
2018,6,5,14,30,898.0,118.0,5.3,18.3,860.0,963.08,742.42
2018,6,5,14,45,906.5,108.0,5.35,18.0,829.0,939.49,728.34
2018,6,5,15,0,915.0,98.0,5.4,17.7,798.0,912.44,711.68
2018,6,5,15,15,903.5,96.0,5.4,17.7,756.0,873.7,685.35
2018,6,5,15,30,892.0,94.0,5.4,17.7,714.0,833.01,657.47
2018,6,5,15,45,878.5,91.5,5.4,16.9,668.5,788.52,628.47
2018,6,5,16,0,865.0,89.0,5.4,16.1,623.0,742.69,597.94
2018,6,5,16,15,848.0,85.5,5.35,15.65,574.0,695.46,564.79
2018,6,5,16,30,831.0,82.0,5.3,15.2,525.0,644.2,527.12
2018,6,5,16,45,807.0,78.5,5.25,14.7,474.0,588.35,483.7
2018,6,5,17,0,783.0,75.0,5.2,14.2,423.0,533.11,439.49
2018,6,5,17,15,748.5,71.5,5.1,13.65,371.0,473.32,390.22
2018,6,5,17,30,714.0,68.0,5.0,13.1,319.0,415.73,341.25
2018,6,5,17,45,666.0,63.0,4.9,12.55,268.0,354.41,287.86
2018,6,5,18,0,618.0,58.0,4.8,12.0,217.0,296.36,235.87
2018,6,5,18,15,544.5,51.5,4.65,11.45,169.5,233.19,179.27
2018,6,5,18,30,471.0,45.0,4.5,10.9,122.0,177.48,129.0
2018,6,5,18,45,356.5,36.0,4.3,10.35,83.0,118.44,78.35
2018,6,5,19,0,242.0,27.0,4.1,9.8,44.0,69.33,30.48
2018,6,5,19,15,128.0,14.5,4.05,9.5,23.0,27.23,0.0
2018,6,5,19,30,14.0,2.0,4.0,9.2,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,3.95,8.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,7.9,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,8.1,12.0,10.81,0.0
2018,6,6,5,15,46.5,26.5,3.75,8.45,32.0,23.39,11.95
2018,6,6,5,30,78.0,42.0,3.8,8.8,52.0,36.37,26.35
2018,6,6,5,45,113.0,60.5,3.9,9.15,81.5,51.3,40.45
2018,6,6,6,0,148.0,79.0,4.0,9.5,111.0,62.13,50.63
2018,6,6,6,15,209.5,95.0,4.0,9.85,153.5,83.83,61.78
2018,6,6,6,30,271.0,111.0,4.0,10.2,196.0,116.17,83.24
2018,6,6,6,45,365.5,117.0,4.05,10.6,253.0,147.76,104.57
2018,6,6,7,0,460.0,123.0,4.1,11.0,310.0,193.49,140.06
2018,6,6,7,15,378.5,152.5,4.1,11.35,320.0,225.33,171.76
2018,6,6,7,30,297.0,182.0,4.1,11.7,330.0,251.81,197.76
2018,6,6,7,45,334.5,200.5,4.15,12.05,383.0,299.36,237.34
2018,6,6,8,0,372.0,219.0,4.2,12.4,436.0,350.77,279.7
2018,6,6,8,15,446.0,217.0,4.25,12.85,498.0,402.09,321.57
2018,6,6,8,30,520.0,215.0,4.3,13.3,560.0,462.79,370.56
2018,6,6,8,45,514.0,234.5,4.35,13.7,594.5,504.74,403.74
2018,6,6,9,0,508.0,254.0,4.4,14.1,629.0,545.49,435.19
2018,6,6,9,15,461.0,290.0,4.45,14.5,643.5,573.46,455.35
2018,6,6,9,30,414.0,326.0,4.5,14.9,658.0,596.69,471.28
2018,6,6,9,45,453.5,325.0,4.55,15.25,702.5,644.69,507.51
2018,6,6,10,0,493.0,324.0,4.6,15.6,747.0,694.7,544.62
2018,6,6,10,15,579.0,297.5,4.7,15.85,809.0,759.79,594.14
2018,6,6,10,30,665.0,271.0,4.8,16.1,871.0,828.49,645.59
2018,6,6,10,45,634.5,295.5,4.9,16.35,878.0,847.9,657.88
2018,6,6,11,0,604.0,320.0,5.0,16.6,885.0,864.69,668.43
2018,6,6,11,15,656.5,291.0,5.1,16.75,912.5,901.92,696.75
2018,6,6,11,30,709.0,262.0,5.2,16.9,940.0,939.7,724.85
2018,6,6,11,45,703.0,268.5,5.35,17.05,944.0,955.29,736.0
2018,6,6,12,0,697.0,275.0,5.5,17.2,948.0,968.32,745.56
2018,6,6,12,15,801.0,206.5,5.6,17.25,978.0,1008.34,774.14
2018,6,6,12,30,905.0,138.0,5.7,17.3,1008.0,1044.84,800.06
2018,6,6,12,45,895.5,142.0,5.75,17.35,996.0,1043.77,799.55
2018,6,6,13,0,886.0,146.0,5.8,17.4,984.0,1039.54,797.17
2018,6,6,13,15,883.0,145.0,5.85,17.3,967.5,1033.65,794.23
2018,6,6,13,30,880.0,144.0,5.9,17.2,951.0,1024.65,789.2
2018,6,6,13,45,874.5,142.5,5.9,17.15,927.5,1009.6,779.54
2018,6,6,14,0,869.0,141.0,5.9,17.1,904.0,991.61,767.9
2018,6,6,14,15,861.5,139.0,5.9,16.9,873.5,968.36,753.02
2018,6,6,14,30,854.0,137.0,5.9,16.7,843.0,947.9,740.17
2018,6,6,14,45,844.0,134.5,5.9,16.5,807.0,916.53,719.41
2018,6,6,15,0,834.0,132.0,5.9,16.3,771.0,882.91,696.97
2018,6,6,15,15,821.0,129.0,5.9,16.3,730.0,844.16,670.08
2018,6,6,15,30,808.0,126.0,5.9,16.3,689.0,803.76,641.79
2018,6,6,15,45,790.5,123.0,5.85,15.7,644.0,758.41,610.73
2018,6,6,16,0,773.0,120.0,5.8,15.1,599.0,712.18,578.56
2018,6,6,16,15,750.5,116.5,5.75,14.65,550.5,663.19,542.73
2018,6,6,16,30,728.0,113.0,5.7,14.2,502.0,612.39,503.77
2018,6,6,16,45,697.5,108.5,5.7,13.75,451.5,555.94,459.46
2018,6,6,17,0,667.0,104.0,5.7,13.3,401.0,500.87,415.07
2018,6,6,17,15,624.5,98.5,5.55,12.75,350.0,440.16,364.81
2018,6,6,17,30,582.0,93.0,5.4,12.2,299.0,382.58,315.88
2018,6,6,17,45,524.0,86.0,5.3,11.65,249.5,320.36,262.1
2018,6,6,18,0,466.0,79.0,5.2,11.1,200.0,262.04,210.62
2018,6,6,18,15,386.5,69.5,5.0,10.65,155.0,202.07,157.61
2018,6,6,18,30,307.0,60.0,4.8,10.2,110.0,150.4,112.03
2018,6,6,18,45,205.0,45.0,4.6,9.8,73.5,96.67,66.59
2018,6,6,19,0,103.0,30.0,4.4,9.4,37.0,49.99,23.75
2018,6,6,19,15,53.0,16.0,4.4,9.3,19.5,21.17,0.0
2018,6,6,19,30,3.0,2.0,4.4,9.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,9.05,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,7,4,45,19.5,7.5,3.8,7.55,8.0,0.0,0.0
2018,6,7,5,0,39.0,15.0,3.9,7.7,16.0,14.74,0.0
2018,6,7,5,15,122.5,32.0,4.0,8.1,45.0,26.42,14.35
2018,6,7,5,30,206.0,49.0,4.1,8.5,74.0,38.0,27.82
2018,6,7,5,45,292.5,61.5,4.25,8.95,115.5,46.43,36.13
2018,6,7,6,0,379.0,74.0,4.4,9.4,157.0,54.45,43.74
2018,6,7,6,15,443.5,83.5,4.4,9.9,204.5,78.96,51.9
2018,6,7,6,30,508.0,93.0,4.4,10.4,252.0,118.63,75.53
2018,6,7,6,45,556.0,100.5,4.45,10.95,302.5,161.11,107.32
2018,6,7,7,0,604.0,108.0,4.5,11.5,353.0,208.69,146.79
2018,6,7,7,15,639.5,113.0,4.5,11.95,403.5,256.11,188.46
2018,6,7,7,30,675.0,118.0,4.5,12.4,454.0,307.23,233.73
2018,6,7,7,45,703.0,122.0,4.5,12.9,503.5,358.23,278.76
2018,6,7,8,0,731.0,126.0,4.5,13.4,553.0,411.67,324.96
2018,6,7,8,15,752.0,130.0,4.45,13.9,600.0,464.08,369.21
2018,6,7,8,30,773.0,134.0,4.4,14.4,647.0,519.91,414.8
2018,6,7,8,45,789.5,137.0,4.35,14.85,690.5,570.78,455.42
2018,6,7,9,0,806.0,140.0,4.3,15.3,734.0,621.95,495.08
2018,6,7,9,15,826.0,138.5,4.35,15.75,775.0,671.21,532.77
2018,6,7,9,30,846.0,137.0,4.4,16.2,816.0,720.51,569.65
2018,6,7,9,45,866.0,133.0,4.5,16.65,852.5,767.16,602.72
2018,6,7,10,0,886.0,129.0,4.6,17.1,889.0,812.92,634.25
2018,6,7,10,15,892.5,130.5,4.75,17.35,916.0,852.08,661.58
2018,6,7,10,30,899.0,132.0,4.9,17.6,943.0,889.26,687.42
2018,6,7,10,45,903.0,133.5,5.05,17.85,963.0,922.11,710.12
2018,6,7,11,0,907.0,135.0,5.2,18.1,983.0,952.49,731.08
2018,6,7,11,15,911.0,135.0,5.3,18.2,996.5,978.84,749.31
2018,6,7,11,30,915.0,135.0,5.4,18.3,1010.0,1002.47,765.71
2018,6,7,11,45,918.0,134.0,5.5,18.35,1016.0,1021.33,779.02
2018,6,7,12,0,921.0,133.0,5.6,18.4,1022.0,1037.22,790.4
2018,6,7,12,15,921.5,132.5,5.6,18.45,1020.5,1048.09,797.67
2018,6,7,12,30,922.0,132.0,5.6,18.5,1019.0,1055.79,802.88
2018,6,7,12,45,921.0,131.5,5.65,18.6,1010.0,1058.77,805.2
2018,6,7,13,0,920.0,131.0,5.7,18.7,1001.0,1058.49,805.41
2018,6,7,13,15,918.0,129.5,5.7,18.7,985.0,1052.92,802.06
2018,6,7,13,30,916.0,128.0,5.7,18.7,969.0,1044.1,796.59
2018,6,7,13,45,913.0,126.0,5.7,18.75,946.0,1030.56,787.82
2018,6,7,14,0,910.0,124.0,5.7,18.8,923.0,1013.89,776.99
2018,6,7,14,15,905.0,121.5,5.65,18.7,893.5,991.74,762.51
2018,6,7,14,30,900.0,119.0,5.6,18.6,864.0,966.71,746.07
2018,6,7,14,45,892.5,116.5,5.6,18.5,828.5,936.66,726.4
2018,6,7,15,0,885.0,114.0,5.6,18.4,793.0,904.14,704.9
2018,6,7,15,15,873.0,111.5,5.6,18.4,751.5,865.49,678.59
2018,6,7,15,30,861.0,109.0,5.6,18.4,710.0,829.18,653.83
2018,6,7,15,45,848.0,105.0,5.5,17.95,664.5,784.43,623.28
2018,6,7,16,0,835.0,101.0,5.4,17.5,619.0,738.36,591.4
2018,6,7,16,15,818.0,96.5,5.3,17.1,570.5,687.84,555.59
2018,6,7,16,30,801.0,92.0,5.2,16.7,522.0,636.81,517.6
2018,6,7,16,45,777.0,88.0,5.15,16.25,471.5,581.77,475.06
2018,6,7,17,0,753.0,84.0,5.1,15.8,421.0,527.36,431.82
2018,6,7,17,15,718.0,79.5,4.95,15.15,369.0,468.78,384.02
2018,6,7,17,30,683.0,75.0,4.8,14.5,317.0,411.38,335.79
2018,6,7,17,45,634.0,69.5,4.7,13.9,266.5,349.61,282.68
2018,6,7,18,0,585.0,64.0,4.6,13.3,216.0,292.16,231.85
2018,6,7,18,15,511.5,56.5,4.4,12.6,169.0,229.44,176.33
2018,6,7,18,30,438.0,49.0,4.2,11.9,122.0,174.16,127.04
2018,6,7,18,45,326.5,39.0,4.0,11.2,83.5,116.09,77.68
2018,6,7,19,0,215.0,29.0,3.8,10.5,45.0,68.31,32.87
2018,6,7,19,15,113.0,15.5,3.8,10.15,23.5,26.98,0.0
2018,6,7,19,30,11.0,2.0,3.8,9.8,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,9.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,7.35,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,7.7,20.0,15.73,0.0
2018,6,8,5,15,237.5,27.5,2.75,8.35,52.0,22.06,11.12
2018,6,8,5,30,359.0,39.0,2.9,9.0,84.0,30.22,20.97
2018,6,8,5,45,443.0,47.5,3.05,9.65,127.5,35.0,25.81
2018,6,8,6,0,527.0,56.0,3.2,10.3,171.0,39.5,30.14
2018,6,8,6,15,583.5,62.5,3.1,10.95,220.0,66.01,37.18
2018,6,8,6,30,640.0,69.0,3.0,11.6,269.0,109.39,61.88
2018,6,8,6,45,679.5,74.0,2.95,12.25,320.0,155.38,96.4
2018,6,8,7,0,719.0,79.0,2.9,12.9,371.0,208.61,141.04
2018,6,8,7,15,747.0,83.0,2.85,13.6,421.5,259.14,185.66
2018,6,8,7,30,775.0,87.0,2.8,14.3,472.0,312.47,232.85
2018,6,8,7,45,797.0,90.0,2.8,15.0,521.5,365.32,279.2
2018,6,8,8,0,819.0,93.0,2.8,15.7,571.0,419.86,325.75
2018,6,8,8,15,835.0,96.0,2.8,16.4,617.5,473.1,369.93
2018,6,8,8,30,851.0,99.0,2.8,17.1,664.0,529.33,414.83
2018,6,8,8,45,863.5,101.0,2.85,17.8,706.5,580.32,454.55
2018,6,8,9,0,876.0,103.0,2.9,18.5,749.0,631.05,492.83
2018,6,8,9,15,885.0,105.5,2.95,19.15,787.0,679.45,528.33
2018,6,8,9,30,894.0,108.0,3.0,19.8,825.0,726.83,561.46
2018,6,8,9,45,900.0,109.5,3.05,20.45,856.5,769.81,589.5
2018,6,8,10,0,906.0,111.0,3.1,21.1,888.0,811.09,615.99
2018,6,8,10,15,912.0,112.0,3.15,21.65,914.5,850.01,640.74
2018,6,8,10,30,918.0,113.0,3.2,22.2,941.0,886.85,663.83
2018,6,8,10,45,922.0,113.5,3.25,22.75,960.5,919.23,683.69
2018,6,8,11,0,926.0,114.0,3.3,23.3,980.0,949.09,701.76
2018,6,8,11,15,929.0,113.5,3.4,23.7,992.5,974.39,717.48
2018,6,8,11,30,932.0,113.0,3.5,24.1,1005.0,996.86,731.36
2018,6,8,11,45,933.0,113.0,3.6,24.5,1010.0,1014.97,742.41
2018,6,8,12,0,934.0,113.0,3.7,24.9,1015.0,1030.01,751.53
2018,6,8,12,15,931.5,114.5,3.85,25.0,1012.5,1039.96,758.65
2018,6,8,12,30,929.0,116.0,4.0,25.1,1010.0,1046.68,763.8
2018,6,8,12,45,924.5,117.0,4.2,25.2,999.5,1047.64,765.61
2018,6,8,13,0,920.0,118.0,4.4,25.3,989.0,1045.33,765.38
2018,6,8,13,15,916.5,117.0,4.55,25.2,972.0,1038.73,762.66
2018,6,8,13,30,913.0,116.0,4.7,25.1,955.0,1028.91,758.47
2018,6,8,13,45,909.0,114.0,4.85,25.0,931.5,1014.39,751.16
2018,6,8,14,0,905.0,112.0,5.0,24.9,908.0,996.77,741.75
2018,6,8,14,15,899.0,110.5,5.15,24.65,878.5,974.78,729.76
2018,6,8,14,30,893.0,109.0,5.3,24.4,849.0,949.99,715.72
2018,6,8,14,45,886.0,106.0,5.45,24.15,813.5,920.02,697.93
2018,6,8,15,0,879.0,103.0,5.6,23.9,778.0,887.56,678.17
2018,6,8,15,15,867.5,101.0,5.6,23.9,737.5,850.05,653.13
2018,6,8,15,30,856.0,99.0,5.6,23.9,697.0,810.69,626.62
2018,6,8,15,45,844.0,95.0,5.75,23.0,652.5,767.16,599.59
2018,6,8,16,0,832.0,91.0,5.9,22.1,608.0,725.75,573.47
2018,6,8,16,15,818.0,86.5,5.9,21.5,561.0,677.49,540.42
2018,6,8,16,30,804.0,82.0,5.9,20.9,514.0,628.49,505.41
2018,6,8,16,45,783.5,78.0,5.85,20.3,465.0,575.52,465.04
2018,6,8,17,0,763.0,74.0,5.8,19.7,416.0,522.89,423.74
2018,6,8,17,15,734.0,69.0,5.65,18.95,365.5,465.32,377.29
2018,6,8,17,30,705.0,64.0,5.5,18.2,315.0,409.46,330.75
2018,6,8,17,45,664.5,59.0,5.35,17.45,266.0,350.73,280.47
2018,6,8,18,0,624.0,54.0,5.2,16.7,217.0,296.3,232.33
2018,6,8,18,15,561.5,48.0,4.95,15.9,171.0,236.72,179.42
2018,6,8,18,30,499.0,42.0,4.7,15.1,125.0,183.44,131.55
2018,6,8,18,45,398.0,34.0,4.5,14.35,86.5,126.48,82.71
2018,6,8,19,0,297.0,26.0,4.3,13.6,48.0,78.66,37.47
2018,6,8,19,15,163.5,15.0,4.25,13.15,25.5,31.93,0.0
2018,6,8,19,30,30.0,4.0,4.2,12.7,3.0,0.0,0.0
2018,6,8,19,45,15.0,2.0,4.15,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,9,4,45,6.0,5.5,3.9,9.7,5.5,0.0,0.0
2018,6,9,5,0,12.0,11.0,4.1,9.9,11.0,10.81,0.0
2018,6,9,5,15,12.0,12.5,4.3,10.15,13.0,12.15,3.56
2018,6,9,5,30,12.0,14.0,4.5,10.4,15.0,13.61,6.28
2018,6,9,5,45,6.0,13.5,4.7,10.7,14.0,13.13,6.11
2018,6,9,6,0,0.0,13.0,4.9,11.0,13.0,12.53,5.69
2018,6,9,6,15,0.0,28.0,4.95,11.2,28.0,27.02,17.74
2018,6,9,6,30,0.0,43.0,5.0,11.4,43.0,41.52,30.24
2018,6,9,6,45,25.5,97.5,5.05,11.6,108.0,94.1,73.97
2018,6,9,7,0,51.0,152.0,5.1,11.8,173.0,147.91,118.12
2018,6,9,7,15,69.5,177.5,5.1,11.95,210.0,178.98,143.28
2018,6,9,7,30,88.0,203.0,5.1,12.1,247.0,212.31,170.36
2018,6,9,7,45,114.5,227.5,5.05,12.2,290.5,246.86,198.29
2018,6,9,8,0,141.0,252.0,5.0,12.3,334.0,287.5,231.16
2018,6,9,8,15,215.5,269.0,5.05,12.6,406.5,346.58,278.54
2018,6,9,8,30,290.0,286.0,5.1,12.9,479.0,410.6,329.8
2018,6,9,8,45,310.5,300.5,5.1,13.2,519.0,451.87,362.4
2018,6,9,9,0,331.0,315.0,5.1,13.5,559.0,494.69,395.8
2018,6,9,9,15,336.5,332.0,5.1,13.95,591.0,531.43,423.54
2018,6,9,9,30,342.0,349.0,5.1,14.4,623.0,568.15,450.78
2018,6,9,9,45,389.5,349.5,5.15,14.9,674.0,620.22,490.29
2018,6,9,10,0,437.0,350.0,5.2,15.4,725.0,675.17,531.36
2018,6,9,10,15,471.0,352.5,5.25,15.9,768.0,723.84,566.9
2018,6,9,10,30,505.0,355.0,5.3,16.4,811.0,773.59,602.77
2018,6,9,10,45,602.5,310.0,5.35,16.9,865.5,833.12,647.67
2018,6,9,11,0,700.0,265.0,5.4,17.4,920.0,896.97,694.97
2018,6,9,11,15,627.0,316.5,5.5,17.7,909.0,898.61,692.76
2018,6,9,11,30,554.0,368.0,5.6,18.0,898.0,896.89,688.37
2018,6,9,11,45,572.5,345.0,5.7,18.3,895.5,904.86,694.79
2018,6,9,12,0,591.0,322.0,5.8,18.6,893.0,910.36,699.47
2018,6,9,12,15,448.0,388.5,5.85,18.6,821.0,845.1,648.42
2018,6,9,12,30,305.0,455.0,5.9,18.6,749.0,771.2,590.76
2018,6,9,12,45,397.0,421.0,5.95,18.65,799.5,832.15,638.47
2018,6,9,13,0,489.0,387.0,6.0,18.7,850.0,897.38,688.05
2018,6,9,13,15,640.5,294.0,6.05,18.65,889.5,954.78,735.02
2018,6,9,13,30,792.0,201.0,6.1,18.6,929.0,1002.53,771.03
2018,6,9,13,45,688.5,252.0,6.15,18.6,873.5,951.34,735.5
2018,6,9,14,0,585.0,303.0,6.2,18.6,818.0,893.81,692.42
2018,6,9,14,15,506.5,319.5,6.2,18.45,754.5,827.36,643.62
2018,6,9,14,30,428.0,336.0,6.2,18.3,691.0,761.89,594.86
2018,6,9,14,45,481.5,298.0,6.2,18.2,681.5,761.5,597.92
2018,6,9,15,0,535.0,260.0,6.2,18.1,672.0,756.36,597.19
2018,6,9,15,15,503.0,255.0,6.2,18.1,626.0,708.32,561.61
2018,6,9,15,30,471.0,250.0,6.2,18.1,580.0,660.67,526.09
2018,6,9,15,45,459.5,235.0,6.3,17.65,539.5,619.27,496.64
2018,6,9,16,0,448.0,220.0,6.4,17.2,499.0,577.39,466.2
2018,6,9,16,15,526.0,177.0,6.35,16.85,479.0,568.44,462.48
2018,6,9,16,30,604.0,134.0,6.3,16.5,459.0,554.78,454.29
2018,6,9,16,45,585.5,124.0,6.25,16.1,414.0,505.33,415.37
2018,6,9,17,0,567.0,114.0,6.2,15.7,369.0,456.39,376.01
2018,6,9,17,15,503.0,110.0,6.05,15.2,316.0,388.0,319.67
2018,6,9,17,30,439.0,106.0,5.9,14.7,263.0,328.29,269.41
2018,6,9,17,45,399.5,92.5,5.7,14.15,218.5,274.48,223.27
2018,6,9,18,0,360.0,79.0,5.5,13.6,174.0,224.32,179.34
2018,6,9,18,15,325.5,66.0,5.3,13.05,138.0,180.17,139.77
2018,6,9,18,30,291.0,53.0,5.1,12.5,102.0,139.54,102.96
2018,6,9,18,45,220.0,40.0,4.85,11.95,70.0,94.92,64.51
2018,6,9,19,0,149.0,27.0,4.6,11.4,38.0,56.52,28.57
2018,6,9,19,15,84.0,15.5,4.4,11.05,21.0,24.17,0.0
2018,6,9,19,30,19.0,4.0,4.2,10.7,4.0,0.0,0.0
2018,6,9,19,45,9.5,2.0,4.05,10.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.55,6.6,8.0,0.0,0.0
2018,6,10,5,0,48.0,14.0,2.7,6.9,16.0,13.76,0.0
2018,6,10,5,15,116.5,28.0,2.85,7.5,40.5,23.33,12.25
2018,6,10,5,30,185.0,42.0,3.0,8.1,65.0,32.11,22.73
2018,6,10,5,45,249.5,55.0,3.15,8.75,101.0,41.1,31.4
2018,6,10,6,0,314.0,68.0,3.3,9.4,137.0,49.63,39.4
2018,6,10,6,15,367.5,80.5,3.4,10.15,181.0,73.77,49.24
2018,6,10,6,30,421.0,93.0,3.5,10.9,225.0,110.72,72.21
2018,6,10,6,45,497.0,97.0,3.6,11.7,279.5,149.27,99.57
2018,6,10,7,0,573.0,101.0,3.7,12.5,334.0,196.0,136.77
2018,6,10,7,15,621.0,105.5,3.75,13.2,388.5,244.39,178.29
2018,6,10,7,30,669.0,110.0,3.8,13.9,443.0,297.79,224.51
2018,6,10,7,45,743.0,102.5,3.8,14.65,507.5,357.11,274.82
2018,6,10,8,0,817.0,95.0,3.8,15.4,572.0,420.45,327.89
2018,6,10,8,15,833.5,97.5,3.8,16.0,618.5,473.32,372.35
2018,6,10,8,30,850.0,100.0,3.8,16.6,665.0,529.24,417.72
2018,6,10,8,45,863.0,102.5,3.75,17.2,708.0,580.91,458.38
2018,6,10,9,0,876.0,105.0,3.7,17.8,751.0,632.37,497.59
2018,6,10,9,15,888.0,106.0,3.7,18.3,790.0,681.33,534.14
2018,6,10,9,30,900.0,107.0,3.7,18.8,829.0,729.51,568.44
2018,6,10,9,45,909.5,107.0,3.65,19.3,862.0,773.88,597.77
2018,6,10,10,0,919.0,107.0,3.6,19.8,895.0,816.8,625.6
2018,6,10,10,15,925.0,107.5,3.55,20.2,921.5,855.7,650.46
2018,6,10,10,30,931.0,108.0,3.5,20.6,948.0,892.5,673.56
2018,6,10,10,45,935.0,108.0,3.5,21.0,967.5,924.79,693.65
2018,6,10,11,0,939.0,108.0,3.5,21.4,987.0,954.53,711.88
2018,6,10,11,15,943.0,107.0,3.5,21.7,999.5,980.59,727.84
2018,6,10,11,30,947.0,106.0,3.5,22.0,1012.0,1003.82,741.9
2018,6,10,11,45,950.5,103.5,3.55,22.25,1017.5,1022.14,753.23
2018,6,10,12,0,954.0,101.0,3.6,22.5,1023.0,1037.38,762.63
2018,6,10,12,15,953.5,100.5,3.7,22.65,1020.5,1047.51,769.44
2018,6,10,12,30,953.0,100.0,3.8,22.8,1018.0,1054.35,774.24
2018,6,10,12,45,951.5,99.5,3.9,22.95,1008.5,1056.85,776.32
2018,6,10,13,0,950.0,99.0,4.0,23.1,999.0,1055.99,776.32
2018,6,10,13,15,947.0,98.0,4.1,23.1,982.0,1049.75,773.36
2018,6,10,13,30,944.0,97.0,4.2,23.1,965.0,1040.19,768.32
2018,6,10,13,45,940.0,95.5,4.3,23.05,941.5,1025.84,760.33
2018,6,10,14,0,936.0,94.0,4.4,23.0,918.0,1008.3,750.28
2018,6,10,14,15,930.0,92.0,4.5,22.8,887.5,985.24,736.99
2018,6,10,14,30,924.0,90.0,4.6,22.6,857.0,959.27,721.99
2018,6,10,14,45,916.0,88.5,4.7,22.4,821.5,929.26,704.07
2018,6,10,15,0,908.0,87.0,4.8,22.2,786.0,896.74,684.22
2018,6,10,15,15,897.5,85.0,4.8,22.2,745.5,859.23,659.45
2018,6,10,15,30,887.0,83.0,4.8,22.2,705.0,819.73,633.11
2018,6,10,15,45,874.5,80.5,4.95,21.45,660.5,776.36,606.28
2018,6,10,16,0,862.0,78.0,5.1,20.7,616.0,731.59,577.74
2018,6,10,16,15,846.0,75.0,5.15,20.15,568.0,682.63,544.51
2018,6,10,16,30,830.0,72.0,5.2,19.6,520.0,633.05,510.02
2018,6,10,16,45,808.0,69.0,5.2,19.05,470.5,579.39,469.21
2018,6,10,17,0,786.0,66.0,5.2,18.5,421.0,528.58,429.3
2018,6,10,17,15,756.0,63.0,5.15,17.8,370.5,471.65,383.41
2018,6,10,17,30,726.0,60.0,5.1,17.1,320.0,416.48,337.4
2018,6,10,17,45,683.5,55.5,5.0,16.4,270.0,356.4,285.94
2018,6,10,18,0,641.0,51.0,4.9,15.7,220.0,299.91,236.01
2018,6,10,18,15,577.0,46.0,4.75,14.95,174.0,239.87,182.55
2018,6,10,18,30,513.0,41.0,4.6,14.2,128.0,187.26,135.02
2018,6,10,18,45,410.5,33.5,4.4,13.45,89.0,129.58,85.39
2018,6,10,19,0,308.0,26.0,4.2,12.7,50.0,81.57,40.88
2018,6,10,19,15,174.5,16.0,4.1,12.25,27.5,34.49,0.0
2018,6,10,19,30,41.0,6.0,4.0,11.8,5.0,0.0,0.0
2018,6,10,19,45,20.5,3.0,3.95,11.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,6,11,4,45,74.5,8.0,2.0,7.95,10.5,0.0,0.0
2018,6,11,5,0,149.0,16.0,2.2,8.3,21.0,15.73,0.0
2018,6,11,5,15,280.5,25.5,2.2,8.9,53.5,20.0,9.65
2018,6,11,5,30,412.0,35.0,2.2,9.5,86.0,26.34,17.54
2018,6,11,5,45,493.5,41.0,2.25,10.05,129.5,29.14,20.54
2018,6,11,6,0,575.0,47.0,2.3,10.6,173.0,31.84,23.2
2018,6,11,6,15,627.5,52.0,2.2,11.55,221.5,61.54,32.27
2018,6,11,6,30,680.0,57.0,2.1,12.5,270.0,105.29,56.56
2018,6,11,6,45,716.5,61.0,2.0,13.45,320.5,151.76,91.2
2018,6,11,7,0,753.0,65.0,1.9,14.4,371.0,202.27,133.36
2018,6,11,7,15,779.5,68.0,2.0,15.35,421.5,253.26,178.16
2018,6,11,7,30,806.0,71.0,2.1,16.3,472.0,306.83,225.29
2018,6,11,7,45,826.0,74.0,2.2,17.25,521.5,363.74,274.41
2018,6,11,8,0,846.0,77.0,2.3,18.2,571.0,418.6,320.66
2018,6,11,8,15,862.0,79.0,2.3,18.9,617.5,471.88,364.42
2018,6,11,8,30,878.0,81.0,2.3,19.6,664.0,525.69,407.05
2018,6,11,8,45,890.0,83.0,2.35,20.25,707.0,577.55,447.03
2018,6,11,9,0,902.0,85.0,2.4,20.9,750.0,629.07,485.46
2018,6,11,9,15,904.5,90.0,2.4,21.55,786.5,676.67,519.53
2018,6,11,9,30,907.0,95.0,2.4,22.2,823.0,722.67,550.32
2018,6,11,9,45,905.0,102.0,2.4,22.85,853.5,765.49,577.44
2018,6,11,10,0,903.0,109.0,2.4,23.5,884.0,806.02,602.55
2018,6,11,10,15,909.5,110.0,2.4,24.0,911.0,845.26,626.77
2018,6,11,10,30,916.0,111.0,2.4,24.5,938.0,882.47,649.34
2018,6,11,10,45,921.0,111.5,2.45,25.0,958.5,915.7,669.45
2018,6,11,11,0,926.0,112.0,2.5,25.5,979.0,946.49,687.84
2018,6,11,11,15,929.0,112.5,2.55,25.85,992.0,972.83,703.69
2018,6,11,11,30,932.0,113.0,2.6,26.2,1005.0,996.37,717.74
2018,6,11,11,45,933.5,113.0,2.6,26.6,1011.0,1015.05,728.09
2018,6,11,12,0,935.0,113.0,2.6,27.0,1017.0,1030.69,736.56
2018,6,11,12,15,937.5,111.5,2.7,27.25,1016.5,1042.69,744.25
2018,6,11,12,30,940.0,110.0,2.8,27.5,1016.0,1051.51,750.03
2018,6,11,12,45,941.0,108.0,2.85,27.7,1007.5,1055.04,752.28
2018,6,11,13,0,942.0,106.0,2.9,27.9,999.0,1055.25,752.58
2018,6,11,13,15,939.0,105.0,3.0,28.0,982.5,1049.13,749.78
2018,6,11,13,30,936.0,104.0,3.1,28.1,966.0,1039.71,745.0
2018,6,11,13,45,932.5,103.0,3.15,28.2,943.5,1026.56,737.49
2018,6,11,14,0,929.0,102.0,3.2,28.3,921.0,1010.23,728.04
2018,6,11,14,15,923.0,101.0,3.3,28.3,891.5,988.45,715.78
2018,6,11,14,30,917.0,100.0,3.4,28.3,862.0,963.79,701.62
2018,6,11,14,45,909.0,98.0,3.45,28.25,826.5,933.51,683.49
2018,6,11,15,0,901.0,96.0,3.5,28.2,791.0,900.74,663.62
2018,6,11,15,15,890.0,94.5,3.5,28.2,750.5,863.63,640.26
2018,6,11,15,30,879.0,93.0,3.5,28.2,710.0,824.6,615.42
2018,6,11,15,45,866.0,90.0,3.6,27.75,665.0,780.65,588.44
2018,6,11,16,0,853.0,87.0,3.7,27.3,620.0,735.36,559.98
2018,6,11,16,15,835.5,84.0,3.7,26.8,572.0,685.77,527.6
2018,6,11,16,30,818.0,81.0,3.7,26.3,524.0,638.65,495.83
2018,6,11,16,45,795.0,78.0,3.7,25.85,474.0,584.7,456.53
2018,6,11,17,0,772.0,75.0,3.7,25.4,424.0,531.26,416.4
2018,6,11,17,15,740.0,71.5,3.7,24.45,373.5,473.35,372.25
2018,6,11,17,30,708.0,68.0,3.7,23.5,323.0,417.38,327.94
2018,6,11,17,45,661.5,63.5,3.7,22.6,272.5,357.37,278.82
2018,6,11,18,0,615.0,59.0,3.7,21.7,222.0,300.5,230.69
2018,6,11,18,15,546.0,52.5,3.75,20.5,175.0,238.56,177.99
2018,6,11,18,30,477.0,46.0,3.8,19.3,128.0,183.56,130.43
2018,6,11,18,45,370.0,37.5,3.85,18.1,89.0,125.53,82.19
2018,6,11,19,0,263.0,29.0,3.9,16.9,50.0,77.76,39.75
2018,6,11,19,15,146.0,17.0,4.0,16.15,27.5,32.57,0.0
2018,6,11,19,30,29.0,5.0,4.1,15.4,5.0,4.91,0.0
2018,6,11,19,45,14.5,2.5,4.15,14.65,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,12,4,45,82.5,8.0,2.0,10.05,11.0,7.86,0.0
2018,6,12,5,0,165.0,16.0,2.2,10.5,22.0,15.73,0.0
2018,6,12,5,15,302.5,25.0,2.3,11.15,55.5,19.51,9.16
2018,6,12,5,30,440.0,34.0,2.4,11.8,89.0,25.42,16.54
2018,6,12,5,45,522.0,40.0,2.5,12.5,133.5,28.29,19.55
2018,6,12,6,0,604.0,46.0,2.6,13.2,178.0,33.95,24.81
2018,6,12,6,15,656.0,50.0,2.5,14.1,227.0,60.65,30.54
2018,6,12,6,30,708.0,54.0,2.4,15.0,276.0,104.96,54.63
2018,6,12,6,45,744.0,58.0,2.3,15.85,327.5,152.83,90.09
2018,6,12,7,0,780.0,62.0,2.2,16.7,379.0,204.69,133.18
2018,6,12,7,15,805.5,64.5,2.2,17.9,429.5,260.0,181.06
2018,6,12,7,30,831.0,67.0,2.2,19.1,480.0,314.03,227.97
2018,6,12,7,45,850.5,69.0,2.15,20.35,529.5,367.66,273.68
2018,6,12,8,0,870.0,71.0,2.1,21.6,579.0,422.61,318.9
2018,6,12,8,15,884.5,73.5,2.2,22.5,626.0,476.82,362.74
2018,6,12,8,30,899.0,76.0,2.3,23.4,673.0,531.4,405.33
2018,6,12,8,45,910.5,77.5,2.4,24.25,716.0,583.49,444.74
2018,6,12,9,0,922.0,79.0,2.5,25.1,759.0,635.15,482.54
2018,6,12,9,15,931.0,80.5,2.6,25.75,797.5,684.54,517.94
2018,6,12,9,30,940.0,82.0,2.7,26.4,836.0,732.81,549.97
2018,6,12,9,45,947.0,83.0,2.85,27.05,869.0,777.81,578.97
2018,6,12,10,0,954.0,84.0,3.0,27.7,902.0,821.09,606.48
2018,6,12,10,15,959.0,85.0,3.05,28.15,929.0,860.83,631.22
2018,6,12,10,30,964.0,86.0,3.1,28.6,956.0,898.32,654.23
2018,6,12,10,45,967.5,86.5,3.2,29.05,976.0,931.6,674.62
2018,6,12,11,0,971.0,87.0,3.3,29.5,996.0,962.21,693.19
2018,6,12,11,15,973.0,87.5,3.4,29.7,1009.0,988.62,709.71
2018,6,12,11,30,975.0,88.0,3.5,29.9,1022.0,1012.04,724.34
2018,6,12,11,45,975.5,88.5,3.6,30.1,1027.5,1030.93,736.12
2018,6,12,12,0,976.0,89.0,3.7,30.3,1033.0,1046.59,745.95
2018,6,12,12,15,974.5,90.0,3.8,30.25,1031.0,1057.5,753.62
2018,6,12,12,30,973.0,91.0,3.9,30.2,1029.0,1065.04,759.29
2018,6,12,12,45,969.0,92.5,4.05,30.2,1019.0,1067.2,761.85
2018,6,12,13,0,965.0,94.0,4.2,30.2,1009.0,1065.96,762.37
2018,6,12,13,15,962.0,93.5,4.25,30.05,992.5,1060.25,759.96
2018,6,12,13,30,959.0,93.0,4.3,29.9,976.0,1051.18,755.51
2018,6,12,13,45,955.0,92.0,4.4,29.75,953.0,1037.28,748.35
2018,6,12,14,0,951.0,91.0,4.5,29.6,930.0,1020.15,739.14
2018,6,12,14,15,945.5,90.0,4.55,29.35,900.5,998.45,726.98
2018,6,12,14,30,940.0,89.0,4.6,29.1,871.0,973.8,712.87
2018,6,12,14,45,933.0,87.5,4.6,28.85,836.0,944.41,695.25
2018,6,12,15,0,926.0,86.0,4.6,28.6,801.0,912.41,675.91
2018,6,12,15,15,916.0,84.0,4.6,28.6,760.0,874.88,651.99
2018,6,12,15,30,906.0,82.0,4.6,28.6,719.0,835.28,626.5
2018,6,12,15,45,893.5,80.5,4.6,27.9,674.5,792.41,600.2
2018,6,12,16,0,881.0,79.0,4.6,27.2,630.0,748.09,572.4
2018,6,12,16,15,865.5,76.0,4.55,26.6,582.0,698.8,540.02
2018,6,12,16,30,850.0,73.0,4.5,26.0,534.0,648.78,506.49
2018,6,12,16,45,828.5,70.0,4.45,25.4,483.5,594.58,466.87
2018,6,12,17,0,807.0,67.0,4.4,24.8,433.0,543.15,427.98
2018,6,12,17,15,778.0,64.0,4.35,23.85,382.0,485.75,383.79
2018,6,12,17,30,749.0,61.0,4.3,22.9,331.0,429.96,339.19
2018,6,12,17,45,706.5,57.0,4.25,21.9,280.5,369.22,289.17
2018,6,12,18,0,664.0,53.0,4.2,20.9,230.0,312.02,240.32
2018,6,12,18,15,599.0,47.5,4.15,19.8,182.0,249.79,186.66
2018,6,12,18,30,534.0,42.0,4.1,18.7,134.0,195.11,138.57
2018,6,12,18,45,429.5,35.0,4.0,17.55,94.0,136.17,88.88
2018,6,12,19,0,325.0,28.0,3.9,16.4,54.0,87.37,44.98
2018,6,12,19,15,184.5,16.5,4.0,15.7,29.5,36.47,0.0
2018,6,12,19,30,44.0,5.0,4.1,15.0,5.0,4.91,0.0
2018,6,12,19,45,22.0,2.5,4.15,14.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
