Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,0,418.0,46.0,3.3,14.7,116.0,33.83,24.18
2018,7,22,6,15,485.0,52.5,3.3,15.25,160.5,36.57,26.89
2018,7,22,6,30,552.0,59.0,3.3,15.8,205.0,65.45,35.3
2018,7,22,6,45,598.0,64.5,3.25,16.35,253.5,106.39,59.33
2018,7,22,7,0,644.0,70.0,3.2,16.9,302.0,152.52,94.05
2018,7,22,7,15,677.5,74.5,3.25,17.55,351.5,202.84,136.3
2018,7,22,7,30,711.0,79.0,3.3,18.2,401.0,253.93,180.71
2018,7,22,7,45,735.5,82.5,3.4,18.8,449.5,304.61,225.37
2018,7,22,8,0,760.0,86.0,3.5,19.4,498.0,357.45,271.14
2018,7,22,8,15,779.0,89.5,3.55,20.05,545.0,409.9,315.53
2018,7,22,8,30,798.0,93.0,3.6,20.7,592.0,463.45,359.48
2018,7,22,8,45,813.0,94.5,3.65,21.3,635.0,516.09,401.47
2018,7,22,9,0,828.0,96.0,3.7,21.9,678.0,566.39,440.51
2018,7,22,9,15,838.0,99.0,3.75,22.45,716.5,614.94,477.14
2018,7,22,9,30,848.0,102.0,3.8,23.0,755.0,662.72,512.2
2018,7,22,9,45,855.0,104.5,3.85,23.5,788.5,706.94,542.85
2018,7,22,10,0,862.0,107.0,3.9,24.0,822.0,749.72,571.23
2018,7,22,10,15,868.0,108.5,4.0,24.35,849.5,789.12,597.45
2018,7,22,10,30,874.0,110.0,4.1,24.7,877.0,826.62,622.13
2018,7,22,10,45,878.5,111.5,4.15,25.05,898.5,860.77,644.12
2018,7,22,11,0,883.0,113.0,4.2,25.4,920.0,892.59,664.39
2018,7,22,11,15,885.5,113.5,4.3,25.6,934.0,919.14,681.65
2018,7,22,11,30,888.0,114.0,4.4,25.8,948.0,942.98,697.12
2018,7,22,11,45,889.0,114.5,4.5,26.0,955.0,962.6,709.79
2018,7,22,12,0,890.0,115.0,4.6,26.2,962.0,979.26,720.67
2018,7,22,12,15,892.5,113.5,4.65,26.35,962.5,992.36,729.19
2018,7,22,12,30,895.0,112.0,4.7,26.5,963.0,1002.38,735.78
2018,7,22,12,45,897.0,109.5,4.8,26.6,956.5,1007.72,739.97
2018,7,22,13,0,899.0,107.0,4.9,26.7,950.0,1009.84,742.14
2018,7,22,13,15,896.0,106.0,5.0,26.7,935.0,1005.26,740.28
2018,7,22,13,30,893.0,105.0,5.1,26.7,920.0,997.45,736.39
2018,7,22,13,45,888.5,104.0,5.2,26.65,898.5,984.99,729.6
2018,7,22,14,0,884.0,103.0,5.3,26.6,877.0,969.45,720.78
2018,7,22,14,15,877.5,101.5,5.4,26.3,848.5,948.48,709.0
2018,7,22,14,30,871.0,100.0,5.5,26.0,820.0,924.68,695.24
2018,7,22,14,45,862.5,98.5,5.55,25.7,786.0,896.38,677.98
2018,7,22,15,0,854.0,97.0,5.6,25.4,752.0,865.66,658.9
2018,7,22,15,15,842.5,95.5,5.6,25.4,713.0,830.1,635.23
2018,7,22,15,30,831.0,94.0,5.6,25.4,674.0,792.67,610.09
2018,7,22,15,45,816.5,91.5,5.65,24.4,630.5,750.11,583.55
2018,7,22,16,0,802.0,89.0,5.7,23.4,587.0,710.01,558.27
2018,7,22,16,15,783.5,86.0,5.7,22.85,540.5,661.61,525.1
2018,7,22,16,30,765.0,83.0,5.7,22.3,494.0,612.8,490.52
2018,7,22,16,45,740.0,79.5,5.65,21.75,445.0,559.2,449.85
2018,7,22,17,0,715.0,76.0,5.6,21.2,396.0,506.33,408.61
2018,7,22,17,15,681.5,72.0,5.55,20.6,346.5,449.37,362.96
2018,7,22,17,30,648.0,68.0,5.5,20.0,297.0,395.6,318.44
2018,7,22,17,45,601.5,63.0,5.4,19.4,249.0,336.56,268.39
2018,7,22,18,0,555.0,58.0,5.3,18.8,201.0,281.6,220.41
2018,7,22,18,15,487.5,50.5,5.2,18.25,156.0,221.43,167.68
2018,7,22,18,30,420.0,43.0,5.1,17.7,111.0,168.17,120.58
2018,7,22,18,45,320.0,33.5,4.95,17.1,75.0,112.96,73.59
2018,7,22,19,0,220.0,24.0,4.8,16.5,39.0,65.75,25.48
2018,7,22,19,15,117.0,13.0,4.75,16.2,20.5,25.72,0.0
2018,7,22,19,30,14.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,4.7,15.6,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,3.3,11.55,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,3.3,11.6,2.0,0.0,0.0
2018,7,23,5,15,145.0,13.5,3.4,12.15,22.5,13.27,0.0
2018,7,23,5,30,270.0,24.0,3.5,12.7,43.0,19.04,7.07
2018,7,23,5,45,372.0,32.5,3.55,13.2,81.0,24.42,15.4
2018,7,23,6,0,474.0,41.0,3.6,13.7,119.0,29.46,20.42
2018,7,23,6,15,540.0,47.0,3.65,14.35,165.5,32.07,22.98
2018,7,23,6,30,606.0,53.0,3.7,15.0,212.0,61.61,31.22
2018,7,23,6,45,650.5,57.5,3.75,15.65,261.5,107.05,58.06
2018,7,23,7,0,695.0,62.0,3.8,16.3,311.0,154.69,93.9
2018,7,23,7,15,726.5,65.5,3.8,17.05,361.0,203.7,135.4
2018,7,23,7,30,758.0,69.0,3.8,17.8,411.0,256.02,181.31
2018,7,23,7,45,782.0,71.5,3.8,18.55,460.5,308.17,227.51
2018,7,23,8,0,806.0,74.0,3.8,19.3,510.0,365.44,276.98
2018,7,23,8,15,824.0,76.5,3.8,20.15,557.5,418.69,322.06
2018,7,23,8,30,842.0,79.0,3.8,21.0,605.0,472.83,366.39
2018,7,23,8,45,856.0,81.0,3.85,21.8,649.0,525.06,407.96
2018,7,23,9,0,870.0,83.0,3.9,22.6,693.0,577.3,448.16
2018,7,23,9,15,882.0,84.0,3.95,23.3,733.0,627.12,485.5
2018,7,23,9,30,894.0,85.0,4.0,24.0,773.0,676.26,521.25
2018,7,23,9,45,904.0,85.0,4.05,24.7,807.5,722.11,551.76
2018,7,23,10,0,914.0,85.0,4.1,25.4,842.0,766.64,580.69
2018,7,23,10,15,919.5,86.0,4.15,25.9,870.0,807.06,606.82
2018,7,23,10,30,925.0,87.0,4.2,26.4,898.0,845.4,631.25
2018,7,23,10,45,929.5,88.0,4.2,26.95,920.0,880.63,652.97
2018,7,23,11,0,934.0,89.0,4.2,27.5,942.0,913.38,672.8
2018,7,23,11,15,936.5,90.0,4.3,27.8,957.0,941.68,690.71
2018,7,23,11,30,939.0,91.0,4.4,28.1,972.0,967.1,706.7
2018,7,23,11,45,939.5,92.5,4.45,28.45,979.5,988.16,719.42
2018,7,23,12,0,940.0,94.0,4.5,28.8,987.0,1006.07,730.12
2018,7,23,12,15,937.5,95.5,4.65,28.75,986.0,1017.84,738.64
2018,7,23,12,30,935.0,97.0,4.8,28.7,985.0,1026.29,745.58
2018,7,23,12,45,930.0,100.0,4.9,28.7,977.5,1030.47,749.28
2018,7,23,13,0,925.0,103.0,5.0,28.7,970.0,1031.3,750.92
2018,7,23,13,15,923.0,102.0,5.15,28.45,955.0,1027.65,750.89
2018,7,23,13,30,921.0,101.0,5.3,28.2,940.0,1020.67,748.74
2018,7,23,13,45,917.5,99.5,5.4,27.95,918.5,1008.39,742.75
2018,7,23,14,0,914.0,98.0,5.5,27.7,897.0,992.9,734.65
2018,7,23,14,15,909.0,96.5,5.55,27.35,869.0,972.84,723.44
2018,7,23,14,30,904.0,95.0,5.6,27.0,841.0,949.8,710.2
2018,7,23,14,45,897.0,93.0,5.65,26.7,806.5,921.54,693.17
2018,7,23,15,0,890.0,91.0,5.7,26.4,772.0,890.67,674.22
2018,7,23,15,15,879.5,89.0,5.7,26.4,732.5,854.34,650.24
2018,7,23,15,30,869.0,87.0,5.7,26.4,693.0,815.96,624.66
2018,7,23,15,45,855.5,84.5,5.65,25.6,648.5,772.81,597.17
2018,7,23,16,0,842.0,82.0,5.6,24.8,604.0,728.27,568.22
2018,7,23,16,15,823.5,80.0,5.5,24.1,556.5,679.56,535.27
2018,7,23,16,30,805.0,78.0,5.4,23.4,509.0,633.52,503.6
2018,7,23,16,45,781.0,75.0,5.3,22.75,459.0,579.32,462.95
2018,7,23,17,0,757.0,72.0,5.2,22.1,409.0,525.67,421.55
2018,7,23,17,15,724.0,68.5,5.05,21.4,358.5,467.51,375.31
2018,7,23,17,30,691.0,65.0,4.9,20.7,308.0,411.36,329.2
2018,7,23,17,45,644.5,60.0,4.8,20.0,258.0,351.1,278.49
2018,7,23,18,0,598.0,55.0,4.7,19.3,208.0,293.94,228.88
2018,7,23,18,15,526.0,48.5,4.6,18.65,161.0,231.19,174.16
2018,7,23,18,30,454.0,42.0,4.5,18.0,114.0,175.81,125.34
2018,7,23,18,45,327.5,32.5,4.45,17.35,75.0,113.17,73.12
2018,7,23,19,0,201.0,23.0,4.4,16.7,36.0,61.15,21.38
2018,7,23,19,15,109.0,13.0,4.35,16.25,19.0,24.7,0.0
2018,7,23,19,30,17.0,3.0,4.3,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.5,4.25,15.4,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.45,12.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,7,24,5,15,135.5,13.5,3.55,12.9,22.0,13.27,0.0
2018,7,24,5,30,254.0,25.0,3.6,13.3,42.0,20.22,7.13
2018,7,24,5,45,357.5,33.5,3.65,13.75,79.5,25.5,16.23
2018,7,24,6,0,461.0,42.0,3.7,14.2,117.0,30.48,21.24
2018,7,24,6,15,529.0,48.5,3.7,14.8,163.5,33.43,24.13
2018,7,24,6,30,597.0,55.0,3.7,15.4,210.0,61.82,32.07
2018,7,24,6,45,643.0,59.5,3.7,16.0,259.5,107.05,58.44
2018,7,24,7,0,689.0,64.0,3.7,16.6,309.0,154.47,93.83
2018,7,24,7,15,722.0,68.0,3.7,17.25,360.0,203.91,135.5
2018,7,24,7,30,755.0,72.0,3.7,17.9,411.0,256.84,181.79
2018,7,24,7,45,779.5,74.5,3.65,18.55,460.5,309.03,227.99
2018,7,24,8,0,804.0,77.0,3.6,19.2,510.0,363.32,275.17
2018,7,24,8,15,823.5,79.0,3.6,20.0,558.0,419.75,322.7
2018,7,24,8,30,843.0,81.0,3.6,20.8,606.0,474.17,367.25
2018,7,24,8,45,858.0,82.0,3.65,21.6,650.0,526.1,408.59
2018,7,24,9,0,873.0,83.0,3.7,22.4,694.0,578.12,448.62
2018,7,24,9,15,880.5,87.0,3.75,23.05,733.5,628.2,486.11
2018,7,24,9,30,888.0,91.0,3.8,23.7,773.0,677.23,521.72
2018,7,24,9,45,891.5,95.0,3.9,24.35,806.0,722.17,552.09
2018,7,24,10,0,895.0,99.0,4.0,25.0,839.0,765.31,580.34
2018,7,24,10,15,902.0,100.0,4.1,25.5,867.5,806.3,607.1
2018,7,24,10,30,909.0,101.0,4.2,26.0,896.0,845.38,632.27
2018,7,24,10,45,915.0,100.5,4.3,26.5,918.0,880.01,654.2
2018,7,24,11,0,921.0,100.0,4.4,27.0,940.0,912.28,674.39
2018,7,24,11,15,925.0,100.5,4.45,27.3,955.5,941.19,692.54
2018,7,24,11,30,929.0,101.0,4.5,27.6,971.0,967.34,708.82
2018,7,24,11,45,931.5,101.0,4.55,27.95,979.0,988.67,721.75
2018,7,24,12,0,934.0,101.0,4.6,28.3,987.0,1006.94,732.73
2018,7,24,12,15,933.0,101.5,4.7,28.35,986.5,1019.15,741.18
2018,7,24,12,30,932.0,102.0,4.8,28.4,986.0,1028.07,747.7
2018,7,24,12,45,929.0,103.0,4.95,28.4,978.0,1032.2,751.79
2018,7,24,13,0,926.0,104.0,5.1,28.4,970.0,1032.98,753.79
2018,7,24,13,15,924.0,103.0,5.2,28.3,955.5,1029.34,752.9
2018,7,24,13,30,922.0,102.0,5.3,28.2,941.0,1022.36,749.9
2018,7,24,13,45,918.5,101.0,5.4,28.05,919.5,1010.6,743.96
2018,7,24,14,0,915.0,100.0,5.5,27.9,898.0,995.62,735.92
2018,7,24,14,15,909.0,98.5,5.55,27.6,869.5,974.6,723.93
2018,7,24,14,30,903.0,97.0,5.6,27.3,841.0,950.62,709.94
2018,7,24,14,45,896.0,94.5,5.65,27.0,806.5,921.84,692.58
2018,7,24,15,0,889.0,92.0,5.7,26.7,772.0,890.43,673.29
2018,7,24,15,15,878.0,90.5,5.7,26.7,732.0,854.23,649.43
2018,7,24,15,30,867.0,89.0,5.7,26.7,692.0,816.01,624.0
2018,7,24,15,45,854.0,86.5,5.7,25.65,648.0,773.31,597.68
2018,7,24,16,0,841.0,84.0,5.7,24.6,604.0,729.17,569.76
2018,7,24,16,15,825.5,81.0,5.7,23.95,557.0,681.51,537.76
2018,7,24,16,30,810.0,78.0,5.7,23.3,510.0,636.27,506.78
2018,7,24,16,45,787.5,74.5,5.65,22.7,460.5,582.2,466.15
2018,7,24,17,0,765.0,71.0,5.6,22.1,411.0,528.53,424.63
2018,7,24,17,15,733.0,67.5,5.5,21.45,360.0,470.51,378.32
2018,7,24,17,30,701.0,64.0,5.4,20.8,309.0,414.39,332.04
2018,7,24,17,45,656.5,58.5,5.25,20.1,258.5,352.9,280.1
2018,7,24,18,0,612.0,53.0,5.1,19.4,208.0,296.32,230.66
2018,7,24,18,15,545.0,46.5,4.95,18.8,161.5,234.51,176.33
2018,7,24,18,30,478.0,40.0,4.8,18.2,115.0,179.56,127.44
2018,7,24,18,45,371.0,31.5,4.7,17.55,77.5,121.05,77.45
2018,7,24,19,0,264.0,23.0,4.6,16.9,40.0,70.69,21.93
2018,7,24,19,15,140.5,13.0,4.55,16.6,21.0,27.96,0.0
2018,7,24,19,30,17.0,3.0,4.5,16.3,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.5,15.95,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.25,11.7,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,7,25,5,15,172.5,12.5,3.3,12.3,22.5,12.29,0.0
2018,7,25,5,30,320.0,22.0,3.3,12.8,43.0,17.35,4.62
2018,7,25,5,45,425.5,29.5,3.3,13.3,82.5,21.91,13.14
2018,7,25,6,0,531.0,37.0,3.3,13.8,122.0,28.61,19.62
2018,7,25,6,15,595.0,41.5,3.25,14.65,169.0,30.32,21.38
2018,7,25,6,30,659.0,46.0,3.2,15.5,216.0,58.04,27.89
2018,7,25,6,45,701.0,50.5,3.1,16.3,267.0,103.25,52.99
2018,7,25,7,0,743.0,55.0,3.0,17.1,318.0,153.25,90.22
2018,7,25,7,15,772.0,58.5,3.0,18.25,369.0,204.39,133.19
2018,7,25,7,30,801.0,62.0,3.0,19.4,420.0,261.95,182.98
2018,7,25,7,45,822.5,64.5,2.95,20.5,470.0,315.52,229.81
2018,7,25,8,0,844.0,67.0,2.9,21.6,520.0,370.78,276.99
2018,7,25,8,15,860.0,69.5,2.9,22.55,568.0,425.21,322.4
2018,7,25,8,30,876.0,72.0,2.9,23.5,616.0,480.29,366.69
2018,7,25,8,45,888.0,74.0,2.95,24.5,660.0,533.24,407.82
2018,7,25,9,0,900.0,76.0,3.0,25.5,704.0,585.95,447.25
2018,7,25,9,15,907.0,79.5,3.05,26.45,743.5,636.53,483.79
2018,7,25,9,30,914.0,83.0,3.1,27.4,783.0,685.96,518.27
2018,7,25,9,45,917.5,87.0,3.1,28.35,817.0,732.03,547.25
2018,7,25,10,0,921.0,91.0,3.1,29.3,851.0,776.24,574.24
2018,7,25,10,15,926.5,92.5,3.2,30.1,879.5,817.54,599.64
2018,7,25,10,30,932.0,94.0,3.3,30.9,908.0,856.74,623.32
2018,7,25,10,45,936.0,94.5,3.35,31.7,929.5,891.41,643.46
2018,7,25,11,0,940.0,95.0,3.4,32.5,951.0,923.52,661.73
2018,7,25,11,15,942.0,96.0,3.55,33.0,965.5,951.63,678.72
2018,7,25,11,30,944.0,97.0,3.7,33.5,980.0,976.82,693.81
2018,7,25,11,45,945.0,97.5,3.8,34.0,987.5,997.53,705.75
2018,7,25,12,0,946.0,98.0,3.9,34.5,995.0,1015.08,715.72
2018,7,25,12,15,946.5,98.0,4.1,34.55,995.0,1028.4,725.06
2018,7,25,12,30,947.0,98.0,4.3,34.6,995.0,1038.41,732.4
2018,7,25,12,45,946.5,97.5,4.5,34.6,988.0,1043.55,736.91
2018,7,25,13,0,946.0,97.0,4.7,34.6,981.0,1045.27,739.37
2018,7,25,13,15,943.0,97.0,4.85,34.35,966.0,1041.6,739.19
2018,7,25,13,30,940.0,97.0,5.0,34.1,951.0,1034.54,737.25
2018,7,25,13,45,935.0,96.5,5.2,33.8,928.5,1021.64,732.12
2018,7,25,14,0,930.0,96.0,5.4,33.5,906.0,1005.5,724.84
2018,7,25,14,15,887.5,114.5,5.5,33.0,867.0,970.72,705.09
2018,7,25,14,30,845.0,133.0,5.6,32.5,828.0,939.8,687.75
2018,7,25,14,45,812.5,141.5,5.7,32.0,786.5,900.9,664.73
2018,7,25,15,0,780.0,150.0,5.8,31.5,745.0,860.72,640.49
2018,7,25,15,15,808.0,127.5,5.8,31.5,715.0,838.55,626.67
2018,7,25,15,30,836.0,105.0,5.8,31.5,685.0,811.68,609.49
2018,7,25,15,45,839.0,95.5,5.95,29.95,645.0,770.77,586.65
2018,7,25,16,0,842.0,86.0,6.1,28.4,605.0,731.53,564.34
2018,7,25,16,15,830.5,81.5,6.05,27.15,559.0,684.99,534.66
2018,7,25,16,30,819.0,77.0,6.0,25.9,513.0,640.52,505.69
2018,7,25,16,45,794.5,74.0,6.0,24.65,462.0,585.33,465.81
2018,7,25,17,0,770.0,71.0,6.0,23.4,411.0,530.72,424.91
2018,7,25,17,15,726.5,68.0,5.9,22.2,357.0,466.9,374.94
2018,7,25,17,30,683.0,65.0,5.8,21.0,303.0,406.12,325.67
2018,7,25,17,45,647.0,59.5,5.7,19.8,255.5,350.25,278.63
2018,7,25,18,0,611.0,54.0,5.6,18.6,208.0,296.36,231.56
2018,7,25,18,15,539.5,47.5,5.4,17.95,161.0,233.2,175.91
2018,7,25,18,30,468.0,41.0,5.2,17.3,114.0,177.36,126.24
2018,7,25,18,45,328.0,32.0,5.05,16.7,74.0,111.93,71.7
2018,7,25,19,0,188.0,23.0,4.9,16.1,34.0,57.8,14.79
2018,7,25,19,15,94.0,11.5,4.75,15.85,17.0,21.33,0.0
2018,7,25,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,26,4,45,6.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,7,26,5,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,7,26,5,15,112.0,13.5,3.35,12.4,20.0,13.27,0.0
2018,7,26,5,30,211.0,25.0,3.3,12.8,38.0,20.56,5.51
2018,7,26,5,45,322.0,34.5,3.3,13.2,75.5,26.76,17.23
2018,7,26,6,0,433.0,44.0,3.3,13.6,113.0,32.58,23.11
2018,7,26,6,15,501.5,51.5,3.25,14.35,159.0,36.25,26.67
2018,7,26,6,30,570.0,59.0,3.2,15.1,205.0,62.1,34.01
2018,7,26,6,45,615.5,65.5,3.15,15.8,254.5,104.69,57.95
2018,7,26,7,0,661.0,72.0,3.1,16.5,304.0,152.48,93.33
2018,7,26,7,15,693.5,77.0,3.1,17.4,354.5,201.43,134.14
2018,7,26,7,30,726.0,82.0,3.1,18.3,405.0,256.34,181.46
2018,7,26,7,45,748.5,86.5,3.05,19.15,454.5,308.23,226.8
2018,7,26,8,0,771.0,91.0,3.0,20.0,504.0,362.08,272.92
2018,7,26,8,15,789.5,95.0,3.05,20.8,551.5,415.53,317.71
2018,7,26,8,30,808.0,99.0,3.1,21.6,599.0,470.04,361.91
2018,7,26,8,45,821.5,102.5,3.15,22.4,643.5,522.29,403.0
2018,7,26,9,0,835.0,106.0,3.2,23.2,688.0,574.61,442.76
2018,7,26,9,15,840.5,112.0,3.25,23.95,726.5,625.47,480.13
2018,7,26,9,30,846.0,118.0,3.3,24.7,765.0,673.48,514.34
2018,7,26,9,45,847.5,124.0,3.35,25.5,797.5,717.32,544.29
2018,7,26,10,0,849.0,130.0,3.4,26.3,830.0,759.31,570.94
2018,7,26,10,15,856.0,132.5,3.5,26.85,859.0,800.25,597.28
2018,7,26,10,30,863.0,135.0,3.6,27.4,888.0,839.39,622.12
2018,7,26,10,45,868.0,136.5,3.75,27.95,910.0,873.89,643.86
2018,7,26,11,0,873.0,138.0,3.9,28.5,932.0,906.12,663.96
2018,7,26,11,15,877.0,138.5,4.05,28.7,947.0,934.04,682.06
2018,7,26,11,30,881.0,139.0,4.2,28.9,962.0,959.35,698.47
2018,7,26,11,45,884.0,138.5,4.4,29.15,970.0,979.99,711.96
2018,7,26,12,0,887.0,138.0,4.6,29.4,978.0,997.75,723.63
2018,7,26,12,15,888.5,137.5,4.75,29.3,978.5,1011.06,733.57
2018,7,26,12,30,890.0,137.0,4.9,29.2,979.0,1021.28,741.77
2018,7,26,12,45,890.5,135.5,5.05,29.1,972.0,1026.34,746.73
2018,7,26,13,0,891.0,134.0,5.2,29.0,965.0,1028.18,749.69
2018,7,26,13,15,890.0,132.0,5.3,28.65,951.0,1024.77,749.68
2018,7,26,13,30,889.0,130.0,5.4,28.3,937.0,1018.1,747.62
2018,7,26,13,45,851.5,147.5,5.5,27.95,905.0,992.57,732.99
2018,7,26,14,0,814.0,165.0,5.6,27.6,873.0,971.3,721.24
2018,7,26,14,15,844.0,142.0,5.7,27.0,855.0,963.58,719.38
2018,7,26,14,30,874.0,119.0,5.8,26.4,837.0,946.15,710.82
2018,7,26,14,45,867.5,115.5,5.85,25.8,802.5,917.5,694.18
2018,7,26,15,0,861.0,112.0,5.9,25.2,768.0,886.26,675.61
2018,7,26,15,15,849.0,110.0,5.9,25.2,727.5,849.51,651.1
2018,7,26,15,30,837.0,108.0,5.9,25.2,687.0,815.27,628.27
2018,7,26,15,45,824.5,104.0,5.9,23.7,643.0,772.14,602.41
2018,7,26,16,0,812.0,100.0,5.9,22.2,599.0,727.58,574.86
2018,7,26,16,15,797.0,94.5,5.8,21.45,551.5,678.39,541.17
2018,7,26,16,30,782.0,89.0,5.7,20.7,504.0,628.45,505.46
2018,7,26,16,45,758.5,85.0,5.65,19.9,454.0,574.36,464.72
2018,7,26,17,0,735.0,81.0,5.6,19.1,404.0,520.81,423.12
2018,7,26,17,15,702.0,76.0,5.5,18.3,353.0,463.2,376.81
2018,7,26,17,30,669.0,71.0,5.4,17.5,302.0,406.46,329.7
2018,7,26,17,45,623.0,64.5,5.3,16.7,252.0,344.89,277.24
2018,7,26,18,0,577.0,58.0,5.2,15.9,202.0,287.36,226.63
2018,7,26,18,15,508.0,50.0,5.05,15.4,155.5,225.17,171.39
2018,7,26,18,30,439.0,42.0,4.9,14.9,109.0,170.09,122.05
2018,7,26,18,45,326.0,32.0,4.8,14.45,71.5,111.06,71.33
2018,7,26,19,0,213.0,22.0,4.7,14.0,34.0,60.36,11.81
2018,7,26,19,15,106.5,11.0,4.65,13.75,17.0,22.02,0.0
2018,7,26,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,4.15,11.05,16.0,10.81,0.0
2018,7,27,5,30,168.0,22.0,4.2,11.5,32.0,17.23,2.71
2018,7,27,5,45,262.5,35.0,4.25,12.0,68.0,26.87,17.34
2018,7,27,6,0,357.0,48.0,4.3,12.5,104.0,36.52,26.66
2018,7,27,6,15,419.5,59.5,4.25,13.15,148.5,43.6,33.33
2018,7,27,6,30,482.0,71.0,4.2,13.8,193.0,68.8,42.36
2018,7,27,6,45,522.5,81.5,4.2,14.45,241.0,109.56,66.32
2018,7,27,7,0,563.0,92.0,4.2,15.1,289.0,155.04,100.32
2018,7,27,7,15,596.5,100.5,4.15,15.7,338.5,201.92,139.31
2018,7,27,7,30,630.0,109.0,4.1,16.3,388.0,252.46,182.91
2018,7,27,7,45,652.5,117.0,4.05,16.9,436.5,302.65,226.86
2018,7,27,8,0,675.0,125.0,4.0,17.5,485.0,354.92,271.9
2018,7,27,8,15,694.5,131.5,4.0,18.1,532.0,406.44,315.45
2018,7,27,8,30,714.0,138.0,4.0,18.7,579.0,459.28,358.85
2018,7,27,8,45,728.0,144.0,4.0,19.35,622.5,509.91,399.24
2018,7,27,9,0,742.0,150.0,4.0,20.0,666.0,560.85,438.63
2018,7,27,9,15,772.0,147.0,4.05,20.55,711.0,614.61,479.51
2018,7,27,9,30,802.0,144.0,4.1,21.1,756.0,667.8,519.01
2018,7,27,9,45,833.5,135.5,4.15,21.65,797.0,717.62,555.34
2018,7,27,10,0,865.0,127.0,4.2,22.2,838.0,767.7,589.29
2018,7,27,10,15,871.0,129.5,4.3,22.6,867.0,808.5,616.45
2018,7,27,10,30,877.0,132.0,4.4,23.0,896.0,847.38,642.07
2018,7,27,10,45,881.0,133.5,4.5,23.45,917.5,881.51,664.18
2018,7,27,11,0,885.0,135.0,4.6,23.9,939.0,913.26,684.68
2018,7,27,11,15,888.0,136.5,4.7,24.15,954.0,941.59,703.34
2018,7,27,11,30,891.0,138.0,4.8,24.4,969.0,967.21,720.19
2018,7,27,11,45,892.5,138.5,4.85,24.65,976.5,987.63,733.18
2018,7,27,12,0,894.0,139.0,4.9,24.9,984.0,1005.09,744.25
2018,7,27,12,15,904.0,132.5,5.0,24.95,987.0,1020.83,755.28
2018,7,27,12,30,914.0,126.0,5.1,25.0,990.0,1033.51,764.37
2018,7,27,12,45,926.0,117.5,5.15,25.1,986.5,1042.91,770.85
2018,7,27,13,0,938.0,109.0,5.2,25.2,983.0,1048.92,775.2
2018,7,27,13,15,935.0,108.0,5.3,25.1,967.5,1044.29,773.61
2018,7,27,13,30,932.0,107.0,5.4,25.0,952.0,1036.28,769.9
2018,7,27,13,45,928.0,106.0,5.5,24.9,930.0,1023.95,763.36
2018,7,27,14,0,924.0,105.0,5.6,24.8,908.0,1008.36,754.67
2018,7,27,14,15,918.0,104.0,5.6,24.45,879.0,987.7,742.63
2018,7,27,14,30,912.0,103.0,5.6,24.1,850.0,964.05,728.55
2018,7,27,14,45,903.5,101.5,5.65,23.75,815.0,934.74,710.82
2018,7,27,15,0,895.0,100.0,5.7,23.4,780.0,902.85,691.15
2018,7,27,15,15,883.5,98.0,5.7,23.4,739.0,865.46,666.2
2018,7,27,15,30,872.0,96.0,5.7,23.4,698.0,826.05,639.67
2018,7,27,15,45,858.0,93.5,5.65,22.4,653.0,782.32,611.98
2018,7,27,16,0,844.0,91.0,5.6,21.4,608.0,740.97,585.56
2018,7,27,16,15,825.0,88.0,5.55,20.8,559.5,690.39,550.8
2018,7,27,16,30,806.0,85.0,5.5,20.2,511.0,639.33,514.44
2018,7,27,16,45,779.5,82.0,5.45,19.6,460.0,583.39,471.93
2018,7,27,17,0,753.0,79.0,5.4,19.0,409.0,528.21,428.76
2018,7,27,17,15,715.5,75.0,5.35,18.25,356.5,467.2,379.81
2018,7,27,17,30,678.0,71.0,5.3,17.5,304.0,409.97,332.28
2018,7,27,17,45,625.0,66.0,5.3,16.7,253.0,346.64,278.49
2018,7,27,18,0,572.0,61.0,5.3,15.9,202.0,288.02,227.09
2018,7,27,18,15,488.5,53.0,5.25,15.2,154.0,221.48,168.75
2018,7,27,18,30,405.0,45.0,5.2,14.5,106.0,163.57,117.71
2018,7,27,18,45,288.5,33.0,5.2,13.8,68.5,103.7,66.62
2018,7,27,19,0,172.0,21.0,5.2,13.1,31.0,52.14,5.63
2018,7,27,19,15,86.0,10.5,5.15,12.75,15.5,19.25,0.0
2018,7,27,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.5,10.0,10.5,8.36,0.0
2018,7,28,5,30,66.0,17.0,2.7,10.4,21.0,14.47,0.35
2018,7,28,5,45,125.0,36.5,2.85,10.85,52.5,30.1,20.12
2018,7,28,6,0,184.0,56.0,3.0,11.3,84.0,45.15,34.42
2018,7,28,6,15,238.5,75.0,2.95,11.95,126.0,59.3,47.5
2018,7,28,6,30,293.0,94.0,2.9,12.6,168.0,84.44,60.35
2018,7,28,6,45,339.5,111.0,2.8,13.25,215.0,117.71,80.94
2018,7,28,7,0,386.0,128.0,2.7,13.9,262.0,159.97,112.43
2018,7,28,7,15,423.5,142.0,2.7,14.5,311.0,203.16,147.32
2018,7,28,7,30,461.0,156.0,2.7,15.1,360.0,250.48,186.72
2018,7,28,7,45,492.0,166.5,2.65,15.75,407.5,296.75,225.66
2018,7,28,8,0,523.0,177.0,2.6,16.4,455.0,346.11,266.67
2018,7,28,8,15,548.5,185.5,2.6,17.0,501.5,394.31,306.23
2018,7,28,8,30,574.0,194.0,2.6,17.6,548.0,444.61,346.47
2018,7,28,8,45,595.0,202.0,2.6,18.25,592.5,494.03,384.94
2018,7,28,9,0,616.0,210.0,2.6,18.9,637.0,544.95,423.43
2018,7,28,9,15,626.5,219.0,2.65,19.55,675.0,591.01,457.4
2018,7,28,9,30,637.0,228.0,2.7,20.2,713.0,636.92,490.37
2018,7,28,9,45,642.0,237.5,2.75,20.85,745.5,679.09,519.77
2018,7,28,10,0,647.0,247.0,2.8,21.5,778.0,720.28,547.81
2018,7,28,10,15,659.0,249.5,2.95,22.15,807.0,759.13,574.42
2018,7,28,10,30,671.0,252.0,3.1,22.8,836.0,797.12,600.01
2018,7,28,10,45,681.5,253.5,3.2,23.45,859.0,831.82,622.71
2018,7,28,11,0,692.0,255.0,3.3,24.1,882.0,865.16,644.18
2018,7,28,11,15,698.0,256.5,3.4,24.6,898.0,892.87,661.94
2018,7,28,11,30,704.0,258.0,3.5,25.1,914.0,918.61,678.19
2018,7,28,11,45,708.5,257.5,3.6,25.6,922.0,938.85,690.49
2018,7,28,12,0,713.0,257.0,3.7,26.1,930.0,956.76,701.31
2018,7,28,12,15,733.5,244.0,3.85,26.35,936.5,975.26,713.56
2018,7,28,12,30,754.0,231.0,4.0,26.6,943.0,991.26,724.23
2018,7,28,12,45,779.0,214.0,4.1,26.85,944.0,1004.83,733.09
2018,7,28,13,0,804.0,197.0,4.2,27.1,945.0,1011.41,737.47
2018,7,28,13,15,802.5,194.5,4.3,27.0,931.0,1007.55,736.17
2018,7,28,13,30,801.0,192.0,4.4,26.9,917.0,1000.66,733.05
2018,7,28,13,45,797.0,188.5,4.5,26.85,895.0,987.29,725.57
2018,7,28,14,0,793.0,185.0,4.6,26.8,873.0,971.01,716.31
2018,7,28,14,15,788.0,181.0,4.7,26.45,845.5,950.44,705.31
2018,7,28,14,30,783.0,177.0,4.8,26.1,818.0,927.17,692.41
2018,7,28,14,45,775.5,172.5,4.9,25.75,784.0,902.25,678.28
2018,7,28,15,0,768.0,168.0,5.0,25.4,750.0,871.23,659.77
2018,7,28,15,15,753.5,164.0,5.0,25.4,709.5,832.63,634.26
2018,7,28,15,30,739.0,160.0,5.0,25.4,669.0,792.49,607.5
2018,7,28,15,45,727.0,152.0,5.05,24.3,625.0,748.7,580.63
2018,7,28,16,0,715.0,144.0,5.1,23.2,581.0,703.67,551.85
2018,7,28,16,15,701.5,134.5,5.1,22.55,534.0,654.93,517.74
2018,7,28,16,30,688.0,125.0,5.1,21.9,487.0,605.51,482.18
2018,7,28,16,45,666.0,117.0,5.05,21.25,438.5,552.0,442.18
2018,7,28,17,0,644.0,109.0,5.0,20.6,390.0,499.06,401.44
2018,7,28,17,15,607.5,100.5,4.9,19.7,338.5,438.81,353.88
2018,7,28,17,30,571.0,92.0,4.8,18.8,287.0,381.11,306.86
2018,7,28,17,45,522.0,82.0,4.75,17.95,237.5,319.39,255.19
2018,7,28,18,0,473.0,72.0,4.7,17.1,188.0,262.12,205.81
2018,7,28,18,15,401.0,61.0,4.6,16.4,143.5,200.23,152.1
2018,7,28,18,30,329.0,50.0,4.5,15.7,99.0,147.65,106.15
2018,7,28,18,45,230.0,35.5,4.45,15.0,63.5,93.51,59.91
2018,7,28,19,0,131.0,21.0,4.4,14.3,28.0,45.36,0.0
2018,7,28,19,15,65.5,10.5,4.35,13.9,14.0,17.02,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.0,3.35,11.15,13.0,9.83,0.0
2018,7,29,5,30,107.0,20.0,3.4,11.4,26.0,15.64,0.0
2018,7,29,5,45,186.0,36.0,3.45,11.7,59.0,27.81,17.97
2018,7,29,6,0,265.0,52.0,3.5,12.0,92.0,39.41,29.21
2018,7,29,6,15,329.5,67.0,3.5,12.5,136.0,49.62,38.76
2018,7,29,6,30,394.0,82.0,3.5,13.0,180.0,73.42,49.14
2018,7,29,6,45,441.5,94.0,3.5,13.5,227.5,111.57,71.79
2018,7,29,7,0,489.0,106.0,3.5,14.0,275.0,155.1,103.95
2018,7,29,7,15,526.0,115.5,3.5,14.6,324.0,199.75,140.59
2018,7,29,7,30,563.0,125.0,3.5,15.2,373.0,248.47,182.11
2018,7,29,7,45,592.0,133.5,3.5,15.8,422.0,297.48,224.49
2018,7,29,8,0,621.0,142.0,3.5,16.4,471.0,349.35,268.77
2018,7,29,8,15,644.5,149.0,3.5,17.0,518.5,400.23,311.49
2018,7,29,8,30,668.0,156.0,3.5,17.6,566.0,452.93,354.55
2018,7,29,8,45,686.5,161.0,3.5,18.2,610.0,502.78,394.3
2018,7,29,9,0,705.0,166.0,3.5,18.8,654.0,553.46,433.53
2018,7,29,9,15,722.0,169.5,3.55,19.1,694.5,602.39,471.05
2018,7,29,9,30,739.0,173.0,3.6,19.4,735.0,651.5,507.83
2018,7,29,9,45,754.5,174.5,3.6,19.7,771.0,697.58,541.46
2018,7,29,10,0,770.0,176.0,3.6,20.0,807.0,743.43,574.21
2018,7,29,10,15,781.0,177.0,3.7,20.15,836.5,783.92,602.62
2018,7,29,10,30,792.0,178.0,3.8,20.3,866.0,823.12,629.36
2018,7,29,10,45,737.0,216.0,3.85,20.45,868.5,842.1,641.59
2018,7,29,11,0,682.0,254.0,3.9,20.6,871.0,855.08,649.02
2018,7,29,11,15,728.0,230.5,4.0,20.65,899.0,894.11,676.69
2018,7,29,11,30,774.0,207.0,4.1,20.7,927.0,929.89,701.02
2018,7,29,11,45,798.5,193.5,4.15,20.75,941.5,956.91,719.08
2018,7,29,12,0,823.0,180.0,4.2,20.8,956.0,981.81,735.78
2018,7,29,12,15,703.0,254.5,4.3,20.8,917.0,955.79,718.41
2018,7,29,12,30,583.0,329.0,4.4,20.8,878.0,920.92,691.69
2018,7,29,12,45,543.0,352.0,4.45,20.85,860.0,910.39,683.71
2018,7,29,13,0,503.0,375.0,4.5,20.9,842.0,897.48,673.92
2018,7,29,13,15,441.5,383.0,4.6,20.8,788.0,845.97,638.05
2018,7,29,13,30,380.0,391.0,4.7,20.7,734.0,786.68,596.49
2018,7,29,13,45,323.5,396.0,4.75,20.6,683.0,734.99,559.44
2018,7,29,14,0,267.0,401.0,4.8,20.5,632.0,683.25,521.78
2018,7,29,14,15,295.5,381.0,4.85,20.2,629.0,686.32,526.79
2018,7,29,14,30,324.0,361.0,4.9,19.9,626.0,687.11,529.93
2018,7,29,14,45,328.5,337.0,4.9,19.6,595.5,659.31,511.52
2018,7,29,15,0,333.0,313.0,4.9,19.3,565.0,629.99,491.92
2018,7,29,15,15,397.0,274.0,4.9,19.3,558.5,641.74,503.65
2018,7,29,15,30,461.0,235.0,4.9,19.3,552.0,640.46,505.59
2018,7,29,15,45,425.0,225.5,4.95,18.75,502.5,586.06,466.07
2018,7,29,16,0,389.0,216.0,5.0,18.2,453.0,532.98,426.97
2018,7,29,16,15,486.5,178.0,5.0,17.75,449.5,545.53,440.41
2018,7,29,16,30,584.0,140.0,5.0,17.3,446.0,551.72,448.04
2018,7,29,16,45,620.0,116.5,5.0,16.85,412.0,522.23,426.25
2018,7,29,17,0,656.0,93.0,5.0,16.4,378.0,487.78,399.63
2018,7,29,17,15,637.0,85.0,4.95,15.85,332.5,436.74,357.94
2018,7,29,17,30,618.0,77.0,4.9,15.3,287.0,386.5,315.55
2018,7,29,17,45,538.0,71.5,4.85,14.8,232.0,314.28,254.06
2018,7,29,18,0,458.0,66.0,4.8,14.3,177.0,249.67,197.92
2018,7,29,18,15,379.5,55.5,4.65,13.9,133.0,188.28,144.02
2018,7,29,18,30,301.0,45.0,4.5,13.5,89.0,134.25,96.71
2018,7,29,18,45,212.0,32.0,4.4,13.05,57.0,85.49,54.25
2018,7,29,19,0,123.0,19.0,4.3,12.6,25.0,41.53,0.0
2018,7,29,19,15,61.5,9.5,4.25,12.45,12.5,15.53,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,7,30,5,15,25.5,9.0,3.55,10.5,10.5,8.85,0.0
2018,7,30,5,30,51.0,18.0,3.6,10.9,21.0,15.25,0.0
2018,7,30,5,45,120.5,35.5,3.65,11.3,51.0,29.3,19.14
2018,7,30,6,0,190.0,53.0,3.7,11.7,81.0,42.89,32.28
2018,7,30,6,15,275.0,69.0,3.7,12.4,127.5,51.29,40.24
2018,7,30,6,30,360.0,85.0,3.7,13.1,174.0,74.14,50.78
2018,7,30,6,45,407.0,98.5,3.65,13.8,221.0,111.64,73.28
2018,7,30,7,0,454.0,112.0,3.6,14.5,268.0,154.49,104.79
2018,7,30,7,15,488.0,123.0,3.55,15.25,315.5,197.98,140.23
2018,7,30,7,30,522.0,134.0,3.5,16.0,363.0,245.17,180.09
2018,7,30,7,45,549.5,144.5,3.4,16.7,411.5,293.5,221.38
2018,7,30,8,0,577.0,155.0,3.3,17.4,460.0,344.53,264.32
2018,7,30,8,15,604.0,162.5,3.3,18.2,508.0,395.29,306.19
2018,7,30,8,30,631.0,170.0,3.3,19.0,556.0,448.02,348.52
2018,7,30,8,45,650.5,176.0,3.3,19.75,600.0,497.52,387.33
2018,7,30,9,0,670.0,182.0,3.3,20.5,644.0,548.02,425.77
2018,7,30,9,15,688.5,186.0,3.35,21.2,685.0,596.8,462.07
2018,7,30,9,30,707.0,190.0,3.4,21.9,726.0,645.98,497.71
2018,7,30,9,45,710.5,197.5,3.45,22.55,757.5,688.14,527.3
2018,7,30,10,0,714.0,205.0,3.5,23.2,789.0,729.0,555.28
2018,7,30,10,15,716.5,211.5,3.55,23.75,815.0,766.67,580.65
2018,7,30,10,30,719.0,218.0,3.6,24.3,841.0,802.67,604.39
2018,7,30,10,45,753.0,205.5,3.7,24.85,872.5,844.97,632.21
2018,7,30,11,0,787.0,193.0,3.8,25.4,904.0,885.34,657.96
2018,7,30,11,15,793.5,192.0,3.85,25.8,919.0,912.75,674.91
2018,7,30,11,30,800.0,191.0,3.9,26.2,934.0,937.9,690.38
2018,7,30,11,45,805.5,190.0,3.9,26.65,943.0,959.69,703.17
2018,7,30,12,0,811.0,189.0,3.9,27.1,952.0,978.88,714.26
2018,7,30,12,15,819.0,184.0,3.95,27.35,954.5,993.77,723.43
2018,7,30,12,30,827.0,179.0,4.0,27.6,957.0,1005.81,730.84
2018,7,30,12,45,835.5,172.0,4.05,27.85,952.5,1013.3,735.4
2018,7,30,13,0,844.0,165.0,4.1,28.1,948.0,1017.65,738.05
2018,7,30,13,15,841.0,163.5,4.2,28.0,933.0,1013.09,736.36
2018,7,30,13,30,838.0,162.0,4.3,27.9,918.0,1005.38,732.75
2018,7,30,13,45,833.5,160.5,4.35,27.8,896.5,993.11,725.96
2018,7,30,14,0,829.0,159.0,4.4,27.7,875.0,977.85,717.29
2018,7,30,14,15,820.5,156.5,4.45,27.35,845.5,954.83,704.2
2018,7,30,14,30,812.0,154.0,4.5,27.0,816.0,929.15,689.32
2018,7,30,14,45,800.5,151.5,4.55,26.6,780.5,898.24,670.93
2018,7,30,15,0,789.0,149.0,4.6,26.2,745.0,865.15,651.08
2018,7,30,15,15,775.0,145.5,4.6,26.2,704.0,826.88,626.06
2018,7,30,15,30,761.0,142.0,4.6,26.2,663.0,789.8,601.71
2018,7,30,15,45,740.0,138.5,4.65,25.1,617.5,743.01,572.98
2018,7,30,16,0,719.0,135.0,4.7,24.0,572.0,695.61,543.04
2018,7,30,16,15,690.5,131.0,4.75,23.2,522.5,642.01,505.71
2018,7,30,16,30,662.0,127.0,4.8,22.4,473.0,589.0,467.71
2018,7,30,16,45,627.5,121.5,4.8,21.65,422.5,531.54,424.9
2018,7,30,17,0,593.0,116.0,4.8,20.9,372.0,475.84,382.17
2018,7,30,17,15,547.5,108.5,4.8,19.95,321.0,414.35,333.81
2018,7,30,17,30,502.0,101.0,4.8,19.0,270.0,354.4,285.23
2018,7,30,17,45,442.0,90.0,4.8,18.0,220.5,291.06,232.6
2018,7,30,18,0,382.0,79.0,4.8,17.0,171.0,233.52,183.56
2018,7,30,18,15,310.0,64.0,4.75,16.25,127.0,173.95,132.32
2018,7,30,18,30,238.0,49.0,4.7,15.5,83.0,122.09,87.75
2018,7,30,18,45,157.0,32.0,4.6,14.7,51.0,74.06,46.46
2018,7,30,19,0,76.0,15.0,4.5,13.9,19.0,29.59,0.0
2018,7,30,19,15,38.0,7.5,4.45,13.55,9.5,11.14,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,3.15,9.95,10.0,7.86,0.0
2018,7,31,5,30,78.0,16.0,3.2,10.4,20.0,12.4,0.0
2018,7,31,5,45,145.5,34.0,3.25,10.85,51.5,26.28,16.5
2018,7,31,6,0,213.0,52.0,3.3,11.3,83.0,39.56,29.37
2018,7,31,6,15,273.5,68.5,3.25,12.0,125.0,50.99,40.02
2018,7,31,6,30,334.0,85.0,3.2,12.7,167.0,72.76,50.54
2018,7,31,6,45,383.0,100.0,3.15,13.4,214.5,110.21,73.24
2018,7,31,7,0,432.0,115.0,3.1,14.1,262.0,153.26,104.84
2018,7,31,7,15,472.0,126.0,3.1,14.85,311.0,196.71,139.88
2018,7,31,7,30,512.0,137.0,3.1,15.6,360.0,244.53,179.92
2018,7,31,7,45,544.5,146.0,3.05,16.35,409.5,292.55,220.71
2018,7,31,8,0,577.0,155.0,3.0,17.1,459.0,343.78,263.68
2018,7,31,8,15,603.5,162.0,3.0,17.95,506.5,393.91,304.98
2018,7,31,8,30,630.0,169.0,3.0,18.8,554.0,445.94,346.68
2018,7,31,8,45,651.5,174.5,3.0,19.65,598.5,495.97,385.71
2018,7,31,9,0,673.0,180.0,3.0,20.5,643.0,547.2,424.45
2018,7,31,9,15,689.5,183.5,3.05,21.25,682.5,594.45,459.45
2018,7,31,9,30,706.0,187.0,3.1,22.0,722.0,641.9,493.66
2018,7,31,9,45,719.5,189.5,3.1,22.75,756.5,686.26,524.58
2018,7,31,10,0,733.0,192.0,3.1,23.5,791.0,730.08,554.33
2018,7,31,10,15,746.5,192.5,3.2,24.1,821.0,771.2,582.36
2018,7,31,10,30,760.0,193.0,3.3,24.7,851.0,811.28,608.38
2018,7,31,10,45,773.0,192.0,3.35,25.3,875.5,847.06,630.71
2018,7,31,11,0,786.0,191.0,3.4,25.9,900.0,882.07,652.33
2018,7,31,11,15,793.5,189.5,3.5,26.3,915.5,909.88,669.77
2018,7,31,11,30,801.0,188.0,3.6,26.7,931.0,935.46,685.73
2018,7,31,11,45,807.5,186.0,3.7,27.15,940.0,957.21,699.03
2018,7,31,12,0,814.0,184.0,3.8,27.6,949.0,976.38,710.66
2018,7,31,12,15,821.0,180.0,3.9,27.75,951.5,991.3,720.43
2018,7,31,12,30,828.0,176.0,4.0,27.9,954.0,1003.35,728.44
2018,7,31,12,45,834.5,170.0,4.1,28.0,948.5,1009.85,733.09
2018,7,31,13,0,841.0,164.0,4.2,28.1,943.0,1013.22,735.85
2018,7,31,13,15,838.5,162.0,4.3,28.0,928.0,1008.61,734.1
2018,7,31,13,30,836.0,160.0,4.4,27.9,913.0,1000.87,730.44
2018,7,31,13,45,831.5,157.5,4.5,27.75,890.5,987.54,723.33
2018,7,31,14,0,827.0,155.0,4.6,27.6,868.0,971.21,714.3
2018,7,31,14,15,820.5,151.5,4.65,27.25,839.0,949.02,701.87
2018,7,31,14,30,814.0,148.0,4.7,26.9,810.0,924.1,687.58
2018,7,31,14,45,806.5,144.0,4.75,26.55,776.0,895.14,670.44
2018,7,31,15,0,799.0,140.0,4.8,26.2,742.0,863.79,651.51
2018,7,31,15,15,785.0,137.0,4.8,26.2,701.5,825.73,626.53
2018,7,31,15,30,771.0,134.0,4.8,26.2,661.0,786.03,600.21
2018,7,31,15,45,757.0,128.5,4.85,25.1,617.0,744.65,575.22
2018,7,31,16,0,743.0,123.0,4.9,24.0,573.0,699.62,546.94
2018,7,31,16,15,727.0,115.5,4.95,23.1,525.5,650.04,513.47
2018,7,31,16,30,711.0,108.0,5.0,22.2,478.0,599.96,477.95
2018,7,31,16,45,686.5,102.0,5.0,21.3,429.0,546.03,438.02
2018,7,31,17,0,662.0,96.0,5.0,20.4,380.0,492.89,397.35
2018,7,31,17,15,626.5,88.5,4.95,19.4,329.5,433.43,350.31
2018,7,31,17,30,591.0,81.0,4.9,18.4,279.0,376.43,303.63
2018,7,31,17,45,542.5,73.0,4.9,17.4,230.5,316.19,252.87
2018,7,31,18,0,494.0,65.0,4.9,16.4,182.0,260.35,204.27
2018,7,31,18,15,421.0,54.5,4.85,15.65,137.5,198.93,150.5
2018,7,31,18,30,348.0,44.0,4.8,14.9,93.0,145.17,103.21
2018,7,31,18,45,239.5,31.0,4.7,14.15,58.5,89.48,54.9
2018,7,31,19,0,131.0,18.0,4.6,13.4,24.0,40.81,0.0
2018,7,31,19,15,65.5,9.0,4.5,13.15,12.0,15.23,0.0
2018,7,31,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
