Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,16,0,798.0,86.0,4.0,20.8,491.0,650.25,517.78
2018,8,30,16,15,770.5,82.5,4.05,20.2,440.0,594.49,476.81
2018,8,30,16,30,743.0,79.0,4.1,19.6,389.0,539.18,434.82
2018,8,30,16,45,704.0,74.0,4.2,19.0,336.0,478.54,387.16
2018,8,30,17,0,665.0,69.0,4.3,18.4,283.0,418.51,338.33
2018,8,30,17,15,606.5,63.0,4.3,17.65,231.0,351.37,282.04
2018,8,30,17,30,548.0,57.0,4.3,16.9,179.0,289.31,228.13
2018,8,30,17,45,458.0,48.0,4.3,16.15,131.5,218.82,166.68
2018,8,30,18,0,368.0,39.0,4.3,15.4,84.0,157.67,112.53
2018,8,30,18,15,235.5,26.5,4.25,14.85,50.0,90.46,46.76
2018,8,30,18,30,103.0,14.0,4.2,14.3,16.0,31.43,0.0
2018,8,30,18,45,51.5,7.0,4.15,13.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,13.76,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,21.39,7.37
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,28.3,18.85
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,34.8,25.28
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,55.57,31.52
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,100.24,56.1
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,147.03,92.73
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,193.83,133.26
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,247.95,178.19
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,312.77,232.27
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,367.4,278.71
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,423.85,325.0
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,479.23,368.46
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,535.18,410.26
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,587.49,449.32
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,638.03,485.95
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,685.77,519.1
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,732.22,548.98
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,774.51,575.66
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,814.77,600.69
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,850.16,622.24
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,882.99,641.97
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,911.93,660.4
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,937.87,676.88
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,957.84,689.68
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,974.5,700.44
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,986.62,709.43
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,995.27,716.26
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,998.9,720.37
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,998.94,722.18
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,993.73,720.96
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,984.97,717.48
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,969.87,709.84
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,951.41,699.97
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,927.36,687.11
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,900.29,672.06
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,867.79,652.71
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,832.77,631.78
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,790.56,603.85
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,746.53,574.36
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,699.54,546.54
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,655.3,519.52
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,600.86,480.18
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,546.41,439.01
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,485.49,391.15
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,426.49,342.98
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,359.58,286.72
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,297.19,232.29
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,228.54,172.11
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,167.36,117.41
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,94.52,42.66
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,33.45,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,11.8,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,19.49,5.13
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,28.0,18.48
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,35.93,26.22
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,56.53,33.13
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,100.93,57.81
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,148.37,92.85
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,200.99,136.26
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,253.4,181.75
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,308.64,229.42
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,363.22,275.87
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,421.32,323.62
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,475.79,366.99
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,530.78,409.15
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,581.11,447.24
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,630.1,483.2
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,674.54,515.05
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,716.68,544.49
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,757.98,572.96
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,797.69,599.02
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,833.06,621.91
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,866.26,643.22
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,894.93,661.93
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,920.96,678.88
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,940.85,691.64
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,957.74,702.51
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,968.45,710.09
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,975.9,715.66
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,976.67,716.78
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,974.15,715.88
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,966.72,712.41
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,956.08,706.96
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,939.85,697.95
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,920.59,686.92
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,895.27,672.41
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,867.32,655.96
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,833.05,634.9
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,799.79,614.31
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,756.53,584.94
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,712.03,554.41
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,663.1,522.18
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,613.58,487.93
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,558.95,447.76
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,504.77,406.61
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,444.06,358.72
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,385.73,311.08
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,319.66,255.68
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,258.66,202.92
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,191.68,144.85
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,133.76,93.79
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,71.48,25.86
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,18.73,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,11.8,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,18.91,3.56
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,28.44,18.85
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,38.04,28.15
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,56.77,34.5
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,100.1,58.27
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,147.13,92.74
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,200.12,136.25
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,252.95,181.89
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,309.6,230.72
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,364.36,277.54
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,422.85,325.89
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,477.58,369.81
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,533.08,412.73
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,583.53,450.51
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,632.46,485.9
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,677.34,517.0
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,719.83,545.45
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,761.7,572.72
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,801.93,597.71
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,837.17,619.02
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,870.19,638.67
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,898.71,656.25
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,924.51,672.03
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,945.06,683.86
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,962.56,693.78
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,971.15,699.71
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,976.37,703.63
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,975.5,703.35
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,971.32,701.08
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,964.22,698.22
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,953.89,693.32
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,937.99,684.66
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,919.04,674.01
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,893.39,659.5
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,865.04,643.09
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,831.08,622.53
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,794.91,600.22
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,754.38,573.49
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,709.63,543.5
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,660.26,512.39
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,610.39,479.31
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,554.85,439.36
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,499.95,398.44
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,438.76,351.12
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,380.15,304.0
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,313.2,248.5
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,251.75,195.89
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,183.72,137.56
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,127.07,87.9
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,66.14,15.46
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,15.77,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,11.3,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,18.13,1.65
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,28.92,19.17
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,39.16,29.12
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,57.58,36.61
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,99.25,59.61
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,144.31,92.39
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,196.0,134.68
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,247.68,179.64
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,303.02,227.85
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,356.59,274.16
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,412.27,320.94
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,466.22,365.04
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,522.3,409.26
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,572.03,447.44
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,620.71,483.65
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,665.65,515.97
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,708.67,546.02
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,749.89,574.43
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,789.48,600.31
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,824.62,622.99
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,857.59,644.03
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,885.03,661.58
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,909.81,677.34
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,929.6,689.6
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,946.37,699.92
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,958.32,707.97
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,967.09,714.04
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,970.53,716.71
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,970.63,717.31
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,962.95,713.54
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,952.01,707.72
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,935.48,698.6
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,915.91,687.63
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,890.28,673.13
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,862.01,656.67
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,827.24,635.27
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,790.39,612.09
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,746.15,581.79
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,703.36,552.26
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,649.92,517.08
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,596.84,479.98
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,542.55,439.24
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,489.0,397.79
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,412.58,336.57
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,340.01,276.83
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,256.78,206.97
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,184.57,145.56
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,145.63,110.2
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,109.14,75.25
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,56.91,2.59
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,14.19,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,10.81,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,17.35,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,26.94,17.32
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,36.53,26.68
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,53.0,32.17
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,96.11,55.04
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,142.59,88.75
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,195.16,131.99
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,247.55,177.84
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,303.4,226.87
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,360.28,275.99
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,417.04,323.67
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,470.77,367.7
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,525.05,410.6
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,577.38,450.49
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,629.62,488.92
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,678.26,523.61
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,725.68,555.45
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,768.32,582.58
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,808.98,607.93
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,844.43,629.71
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,877.33,649.6
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,905.86,666.95
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,931.41,682.29
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,950.95,693.92
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,967.2,703.5
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,979.27,710.99
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,987.87,716.37
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,989.99,717.67
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,988.57,716.83
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,981.27,713.16
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,970.52,707.36
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,953.62,697.75
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,933.51,686.04
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,907.99,671.37
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,879.63,654.71
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,845.1,633.55
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,808.3,610.59
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,770.14,585.59
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,725.63,555.83
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,675.19,524.28
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,624.21,490.72
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,566.59,449.01
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,509.83,406.41
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,448.82,358.85
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,388.77,310.21
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,320.7,253.42
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,258.42,199.67
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,188.13,139.2
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,128.38,85.8
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,62.6,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,12.7,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,10.81,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,17.41,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,27.02,17.32
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,36.76,26.92
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,52.38,32.14
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,94.85,54.51
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,140.58,87.64
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,192.12,130.13
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,244.1,175.67
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,299.67,224.55
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,356.03,273.61
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,412.28,321.38
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,465.98,365.86
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,520.36,409.43
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,571.63,449.42
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,622.35,487.78
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,668.65,521.8
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,712.85,553.13
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,754.79,581.36
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,794.83,607.97
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,829.28,630.3
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,861.27,650.81
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,889.42,669.73
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,914.72,686.72
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,934.14,699.38
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,950.4,709.98
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,961.97,719.06
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,970.19,726.03
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,973.02,729.33
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,972.39,730.41
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,964.69,727.13
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,953.62,721.65
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,936.96,712.36
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,917.18,700.91
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,891.0,685.17
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,862.04,667.39
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,833.51,649.9
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,797.6,626.84
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,754.63,596.9
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,710.19,565.58
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,660.12,532.56
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,609.58,496.96
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,555.08,455.02
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,499.57,411.02
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,437.57,360.31
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,378.39,310.2
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,310.49,251.25
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,248.45,195.83
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,179.36,134.73
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,120.88,80.61
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,58.27,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.9,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,10.32,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,17.33,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,23.56,14.36
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,29.41,20.53
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,44.12,24.35
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,92.59,49.25
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,141.55,84.66
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,196.01,130.1
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,250.99,178.97
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,309.16,230.84
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,366.17,281.18
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,426.56,332.74
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,482.24,379.06
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,538.16,423.93
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,589.22,463.9
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,638.87,501.54
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,662.77,517.54
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,677.55,526.09
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,740.2,572.14
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,804.47,615.74
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,844.29,641.46
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,882.37,665.92
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,910.62,683.73
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,935.82,699.49
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,956.5,712.04
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,973.83,722.41
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,986.16,729.81
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,994.95,735.0
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,997.68,736.45
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,996.75,735.66
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,990.11,732.0
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,979.89,726.12
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,963.16,715.85
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,943.02,703.41
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,917.52,688.2
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,889.01,670.91
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,855.15,649.58
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,818.82,626.39
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,776.01,597.9
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,731.45,567.86
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,681.7,535.08
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,634.86,503.31
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,578.89,461.66
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,523.34,418.94
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,460.33,368.97
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,399.67,318.93
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,331.38,261.23
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,270.67,207.81
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,198.7,145.13
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,137.68,87.37
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,59.95,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,9.83,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,16.47,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,22.76,13.51
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,28.67,19.78
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,42.21,23.06
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,90.82,47.25
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,140.96,83.11
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,196.51,128.93
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,251.48,177.16
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,309.51,228.04
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,369.68,279.85
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,428.97,329.38
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,484.71,374.49
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,540.66,418.0
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,593.38,457.66
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,645.14,495.2
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,693.91,529.2
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,740.94,559.32
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,784.15,586.73
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,825.12,612.3
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,861.55,634.55
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,895.21,654.81
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,924.66,672.71
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,950.95,688.53
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,971.11,700.95
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,987.79,711.2
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,999.11,718.43
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,1006.75,723.45
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,1009.29,725.57
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,1008.11,725.43
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,1000.75,722.1
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,989.74,716.53
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,973.32,707.69
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,953.46,696.6
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,927.53,682.02
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,898.53,665.3
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,863.58,644.15
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,826.09,621.06
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,783.2,593.02
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,738.53,563.42
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,688.63,532.27
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,637.87,499.28
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,583.39,459.71
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,525.65,416.22
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,462.24,366.46
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,401.23,316.57
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,332.69,259.16
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,269.54,204.23
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,199.27,143.27
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,137.15,82.95
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,59.34,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,9.34,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,15.61,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,21.01,11.82
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,28.54,19.54
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,41.02,22.42
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,87.23,43.75
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,137.81,79.8
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,193.42,125.81
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,248.71,174.61
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,306.76,225.98
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,365.55,277.23
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,423.12,326.01
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,478.97,371.79
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,534.81,415.81
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,587.28,456.0
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,638.69,494.01
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,686.67,528.18
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,732.79,558.62
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,775.2,585.64
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,815.35,610.74
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,850.94,632.31
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,883.76,651.8
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,912.8,669.29
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,938.72,684.67
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,958.2,696.14
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,974.22,705.46
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,985.93,713.06
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,994.05,718.49
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,997.54,721.36
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,997.33,721.98
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,989.52,718.34
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,978.12,712.48
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,961.28,703.12
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,941.06,691.57
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,916.59,677.59
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,889.02,661.4
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,855.19,641.14
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,818.84,618.88
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,775.2,590.02
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,729.82,559.63
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,680.69,529.04
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,630.59,496.23
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,578.73,458.19
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,523.44,416.14
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,460.67,366.62
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,400.18,316.82
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,330.02,257.7
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,265.47,201.22
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,193.89,138.95
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,129.99,74.72
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,53.02,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,9.34,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,18.68,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,22.63,13.05
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,29.0,20.0
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,41.21,23.6
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,90.61,47.6
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,140.69,82.98
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,196.39,128.84
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,251.61,177.46
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,310.0,229.03
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,367.35,279.0
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,427.87,329.8
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,484.6,375.86
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,541.45,420.13
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,594.65,460.34
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,646.98,498.47
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,695.41,532.31
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,742.16,562.5
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,781.4,586.19
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,817.53,607.44
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,856.91,631.09
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,894.15,652.99
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,922.7,669.28
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,948.03,683.46
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,967.62,694.11
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,983.72,702.6
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,993.22,709.76
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,999.02,714.67
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,999.35,715.72
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,996.03,714.56
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,988.29,711.9
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,977.01,706.96
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,959.52,697.96
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,938.76,686.75
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,911.45,671.09
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,881.23,653.39
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,845.55,631.9
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,807.58,608.57
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,768.26,582.9
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,722.7,552.53
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,670.8,519.85
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,618.41,484.38
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,559.34,441.58
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,501.17,397.72
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,438.58,348.38
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,377.24,298.09
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,307.18,239.38
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,243.48,184.12
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,170.39,121.33
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,106.58,56.26
