Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,17.69,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,25.42,14.12
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,31.6,22.01
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,58.72,32.3
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,101.46,57.5
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,152.0,95.47
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,203.23,138.54
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,258.95,186.57
2018,9,30,8,15,745.5,78.0,0.7,15.6,387.0,314.2,234.1
2018,9,30,8,30,778.0,81.0,0.6,16.2,435.0,370.22,280.93
2018,9,30,8,45,802.0,83.5,0.5,16.85,480.0,424.22,324.52
2018,9,30,9,0,826.0,86.0,0.4,17.5,525.0,479.12,366.85
2018,9,30,9,15,844.0,87.5,0.3,18.1,565.0,530.46,404.77
2018,9,30,9,30,862.0,89.0,0.2,18.7,605.0,581.43,440.75
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,615.05,463.16
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,643.41,481.15
2018,9,30,10,15,829.0,115.5,0.3,20.35,678.0,692.57,517.15
2018,9,30,10,30,870.0,106.0,0.5,20.8,715.0,740.01,550.2
2018,9,30,10,45,877.0,107.0,0.65,21.2,735.0,773.94,573.0
2018,9,30,11,0,884.0,108.0,0.8,21.6,755.0,805.36,594.24
2018,9,30,11,15,790.5,149.0,0.95,21.95,734.0,798.11,590.03
2018,9,30,11,30,697.0,190.0,1.1,22.3,713.0,783.69,581.43
2018,9,30,11,45,702.5,189.0,1.3,22.6,718.0,801.01,594.77
2018,9,30,12,0,708.0,188.0,1.5,22.9,723.0,815.8,605.98
2018,9,30,12,15,816.0,141.0,1.6,23.1,754.0,864.78,639.15
2018,9,30,12,30,924.0,94.0,1.7,23.3,785.0,909.2,668.74
2018,9,30,12,45,895.5,104.0,1.8,23.5,764.5,897.61,661.64
2018,9,30,13,0,867.0,114.0,1.9,23.7,744.0,882.64,652.94
2018,9,30,13,15,634.0,191.5,2.0,23.55,645.5,769.64,578.47
2018,9,30,13,30,401.0,269.0,2.1,23.4,547.0,645.65,488.63
2018,9,30,13,45,323.0,281.5,2.2,23.3,499.5,581.32,443.19
2018,9,30,14,0,245.0,294.0,2.3,23.2,452.0,518.01,396.94
2018,9,30,14,15,221.5,276.5,2.4,22.9,413.5,476.23,367.67
2018,9,30,14,30,198.0,259.0,2.5,22.6,375.0,434.64,337.83
2018,9,30,14,45,279.0,219.5,2.65,22.3,371.0,455.7,357.52
2018,9,30,15,0,360.0,180.0,2.8,22.0,367.0,461.88,365.64
2018,9,30,15,15,280.0,175.5,2.8,22.0,313.0,390.85,310.35
2018,9,30,15,30,200.0,171.0,2.8,22.0,259.0,317.04,252.35
2018,9,30,15,45,137.0,155.5,3.05,21.15,212.5,254.75,203.57
2018,9,30,16,0,74.0,140.0,3.3,20.3,166.0,190.85,152.28
2018,9,30,16,15,56.0,118.5,3.35,19.8,136.5,155.6,123.75
2018,9,30,16,30,38.0,97.0,3.4,19.3,107.0,121.79,95.85
2018,9,30,16,45,22.0,75.5,3.5,18.8,81.0,90.32,69.49
2018,9,30,17,0,6.0,54.0,3.6,18.3,55.0,57.29,41.67
2018,9,30,17,15,3.0,35.0,3.45,17.75,35.5,36.32,23.54
2018,9,30,17,30,0.0,16.0,3.3,17.2,16.0,15.44,2.43
2018,9,30,17,45,0.0,8.0,3.2,16.65,8.0,7.86,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,10.8,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,10.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,11.3,9.0,8.85,0.0
2018,10,1,6,30,0.0,17.0,1.0,11.7,17.0,16.41,6.81
2018,10,1,6,45,0.0,28.5,1.1,12.15,28.5,27.52,18.46
2018,10,1,7,0,0.0,40.0,1.2,12.6,40.0,38.64,27.26
2018,10,1,7,15,0.0,55.5,1.2,13.1,55.5,53.28,39.97
2018,10,1,7,30,0.0,71.0,1.2,13.6,71.0,68.01,52.53
2018,10,1,7,45,0.5,78.5,1.15,14.1,78.5,75.53,58.72
2018,10,1,8,0,1.0,86.0,1.1,14.6,86.0,83.05,64.77
2018,10,1,8,15,5.0,108.5,1.0,15.4,110.5,105.86,83.22
2018,10,1,8,30,9.0,131.0,0.9,16.2,135.0,129.22,101.75
2018,10,1,8,45,7.0,141.0,0.85,17.05,144.5,138.71,108.76
2018,10,1,9,0,5.0,151.0,0.8,17.9,154.0,147.99,115.5
2018,10,1,9,15,7.5,167.5,0.75,18.45,172.0,165.68,128.96
2018,10,1,9,30,10.0,184.0,0.7,19.0,190.0,183.67,142.45
2018,10,1,9,45,27.0,221.5,0.65,19.55,239.0,232.83,180.09
2018,10,1,10,0,44.0,259.0,0.6,20.1,288.0,282.78,217.28
2018,10,1,10,15,91.5,292.0,0.6,20.6,355.0,350.87,267.98
2018,10,1,10,30,139.0,325.0,0.6,21.1,422.0,426.46,322.64
2018,10,1,10,45,182.0,326.0,0.55,21.6,456.5,465.95,350.16
2018,10,1,11,0,225.0,327.0,0.5,22.1,491.0,507.28,378.79
2018,10,1,11,15,380.5,288.5,0.6,22.45,570.5,604.96,450.44
2018,10,1,11,30,536.0,250.0,0.7,22.8,650.0,709.0,523.89
2018,10,1,11,45,460.5,269.0,0.75,23.15,613.5,676.64,499.22
2018,10,1,12,0,385.0,288.0,0.8,23.5,577.0,640.35,473.2
2018,10,1,12,15,391.0,299.0,0.95,23.7,591.0,655.61,485.31
2018,10,1,12,30,397.0,310.0,1.1,23.9,605.0,676.61,500.55
2018,10,1,12,45,289.5,325.0,1.25,24.1,538.0,602.0,447.65
2018,10,1,13,0,182.0,340.0,1.4,24.3,471.0,517.91,387.35
2018,10,1,13,15,187.0,332.5,1.55,24.35,464.0,514.73,386.95
2018,10,1,13,30,192.0,325.0,1.7,24.4,457.0,510.7,385.31
2018,10,1,13,45,261.5,295.5,1.85,24.45,467.5,544.37,412.63
2018,10,1,14,0,331.0,266.0,2.0,24.5,478.0,565.71,430.95
2018,10,1,14,15,341.5,244.5,2.1,24.25,453.0,544.68,417.73
2018,10,1,14,30,352.0,223.0,2.2,24.0,428.0,521.74,403.17
2018,10,1,14,45,315.5,215.5,2.25,23.7,389.5,477.58,371.32
2018,10,1,15,0,279.0,208.0,2.3,23.4,351.0,434.55,339.84
2018,10,1,15,15,272.5,189.0,2.3,23.4,318.5,400.33,314.78
2018,10,1,15,30,266.0,170.0,2.3,23.4,286.0,365.65,288.84
2018,10,1,15,45,290.5,148.0,2.15,22.5,261.0,345.86,275.06
2018,10,1,16,0,315.0,126.0,2.0,21.6,236.0,323.1,258.15
2018,10,1,16,15,231.5,105.5,1.95,20.95,179.5,243.28,194.34
2018,10,1,16,30,148.0,85.0,1.9,20.3,123.0,170.53,135.05
2018,10,1,16,45,90.5,67.5,1.85,19.65,89.0,114.4,88.52
2018,10,1,17,0,33.0,50.0,1.8,19.0,55.0,65.35,47.72
2018,10,1,17,15,25.5,33.0,1.8,18.5,36.0,43.23,28.32
2018,10,1,17,30,18.0,16.0,1.8,18.0,17.0,22.91,3.1
2018,10,1,17,45,9.0,8.0,1.85,17.5,8.5,9.74,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.4,12.75,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.0,1.7,12.95,17.0,13.76,0.0
2018,10,2,6,30,77.0,27.0,1.9,13.2,33.0,22.52,10.76
2018,10,2,6,45,135.5,44.5,2.1,13.4,64.5,36.34,25.89
2018,10,2,7,0,194.0,62.0,2.3,13.6,96.0,58.6,39.47
2018,10,2,7,15,204.5,80.0,2.15,14.15,126.0,88.68,61.21
2018,10,2,7,30,215.0,98.0,2.0,14.7,156.0,120.06,86.54
2018,10,2,7,45,203.5,121.0,1.9,15.2,185.0,152.56,114.74
2018,10,2,8,0,192.0,144.0,1.8,15.7,214.0,184.75,142.56
2018,10,2,8,15,185.0,143.5,1.8,16.6,218.5,194.5,151.4
2018,10,2,8,30,178.0,143.0,1.8,17.5,223.0,202.45,158.54
2018,10,2,8,45,151.0,141.0,1.8,18.4,213.5,199.8,156.95
2018,10,2,9,0,124.0,139.0,1.8,19.3,204.0,193.62,152.08
2018,10,2,9,15,225.5,192.5,1.75,19.95,321.5,305.8,240.21
2018,10,2,9,30,327.0,246.0,1.7,20.6,439.0,427.07,331.83
2018,10,2,9,45,433.5,223.0,1.65,21.25,494.5,487.58,376.94
2018,10,2,10,0,540.0,200.0,1.6,21.9,550.0,553.21,425.37
2018,10,2,10,15,627.5,177.0,1.55,22.35,599.5,613.86,469.25
2018,10,2,10,30,715.0,154.0,1.5,22.8,649.0,676.54,513.64
2018,10,2,10,45,755.5,143.0,1.45,23.3,678.5,718.03,541.22
2018,10,2,11,0,796.0,132.0,1.4,23.8,708.0,760.23,567.57
2018,10,2,11,15,857.5,107.0,1.3,24.15,736.0,800.37,591.83
2018,10,2,11,30,919.0,82.0,1.2,24.5,764.0,842.5,616.85
2018,10,2,11,45,865.0,108.5,1.1,24.85,752.5,841.61,613.41
2018,10,2,12,0,811.0,135.0,1.0,25.2,741.0,840.35,610.3
2018,10,2,12,15,619.5,215.0,0.85,25.4,676.0,772.25,562.21
2018,10,2,12,30,428.0,295.0,0.7,25.6,611.0,693.69,503.84
2018,10,2,12,45,324.0,252.0,0.5,25.8,489.0,552.31,406.48
2018,10,2,13,0,220.0,209.0,0.3,26.0,367.0,416.63,310.4
2018,10,2,13,15,240.0,237.5,0.4,26.05,405.5,464.69,346.39
2018,10,2,13,30,260.0,266.0,0.5,26.1,444.0,511.86,379.72
2018,10,2,13,45,290.0,267.0,0.6,26.2,458.0,535.89,397.65
2018,10,2,14,0,320.0,268.0,0.7,26.3,472.0,557.95,414.44
2018,10,2,14,15,325.5,248.0,0.9,26.2,445.5,534.79,400.94
2018,10,2,14,30,331.0,228.0,1.1,26.1,419.0,510.04,386.19
2018,10,2,14,45,288.0,220.0,1.35,26.0,378.0,461.24,352.48
2018,10,2,15,0,245.0,212.0,1.6,25.9,337.0,414.06,318.94
2018,10,2,15,15,268.0,190.5,1.6,25.9,315.5,398.18,308.54
2018,10,2,15,30,291.0,169.0,1.6,25.9,294.0,379.69,295.65
2018,10,2,15,45,374.5,134.5,2.1,25.2,276.0,387.61,304.95
2018,10,2,16,0,458.0,100.0,2.6,24.5,258.0,379.32,300.68
2018,10,2,16,15,505.5,80.0,2.8,23.85,228.5,363.42,287.98
2018,10,2,16,30,553.0,60.0,3.0,23.2,199.0,338.88,266.79
2018,10,2,16,45,481.5,52.0,3.15,22.55,153.0,272.71,211.23
2018,10,2,17,0,410.0,44.0,3.3,21.9,107.0,212.84,159.47
2018,10,2,17,15,293.0,33.0,3.45,21.15,69.5,142.55,98.79
2018,10,2,17,30,176.0,22.0,3.6,20.4,32.0,77.62,8.4
2018,10,2,17,45,88.0,11.0,3.75,19.6,16.0,28.87,0.0
2018,10,2,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,13.75,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,10,3,6,15,20.0,11.5,0.8,14.05,12.5,11.3,0.0
2018,10,3,6,30,29.0,22.0,0.9,14.3,24.0,19.75,8.09
2018,10,3,6,45,59.5,40.0,1.0,14.55,49.0,34.84,24.43
2018,10,3,7,0,90.0,58.0,1.1,14.8,74.0,53.84,37.7
2018,10,3,7,15,162.5,73.0,1.1,15.1,112.5,78.61,54.26
2018,10,3,7,30,235.0,88.0,1.1,15.4,151.0,113.92,80.21
2018,10,3,7,45,436.5,80.5,1.05,15.7,227.0,162.07,113.09
2018,10,3,8,0,638.0,73.0,1.0,16.0,303.0,233.59,167.85
2018,10,3,8,15,717.0,68.0,1.05,16.45,360.0,291.25,216.51
2018,10,3,8,30,796.0,63.0,1.1,16.9,417.0,355.93,270.59
2018,10,3,8,45,816.0,65.5,1.1,17.3,460.5,408.47,314.91
2018,10,3,9,0,836.0,68.0,1.1,17.7,504.0,461.41,358.11
2018,10,3,9,15,843.0,73.0,1.2,18.3,540.5,510.28,397.02
2018,10,3,9,30,850.0,78.0,1.3,18.9,577.0,557.85,433.73
2018,10,3,9,45,851.5,83.5,1.35,19.45,607.5,601.08,465.91
2018,10,3,10,0,853.0,89.0,1.4,20.0,638.0,642.17,495.61
2018,10,3,10,15,678.0,152.5,1.5,20.55,600.0,622.03,478.39
2018,10,3,10,30,503.0,216.0,1.6,21.1,562.0,584.18,448.12
2018,10,3,10,45,656.5,170.0,1.7,21.65,634.0,671.41,513.42
2018,10,3,11,0,810.0,124.0,1.8,22.2,706.0,760.58,575.57
2018,10,3,11,15,642.0,183.0,1.95,22.4,649.0,710.79,539.55
2018,10,3,11,30,474.0,242.0,2.1,22.6,592.0,647.27,492.0
2018,10,3,11,45,517.5,214.0,2.2,22.8,597.5,664.1,506.2
2018,10,3,12,0,561.0,186.0,2.3,23.0,603.0,683.19,521.31
2018,10,3,12,15,658.0,164.5,2.45,23.0,650.5,750.05,570.13
2018,10,3,12,30,755.0,143.0,2.6,23.0,698.0,812.48,614.06
2018,10,3,12,45,782.0,132.0,2.8,23.0,698.0,826.3,624.72
2018,10,3,13,0,809.0,121.0,3.0,23.0,698.0,836.82,633.62
2018,10,3,13,15,606.0,181.0,3.1,22.65,606.0,728.11,558.9
2018,10,3,13,30,403.0,241.0,3.2,22.3,514.0,613.39,473.64
2018,10,3,13,45,620.5,167.0,3.3,22.0,568.0,712.83,553.47
2018,10,3,14,0,838.0,93.0,3.4,21.7,622.0,789.6,610.13
2018,10,3,14,15,753.0,113.0,3.45,21.45,569.0,732.75,570.81
2018,10,3,14,30,668.0,133.0,3.5,21.2,516.0,675.07,531.08
2018,10,3,14,45,452.0,169.5,3.6,20.9,420.5,533.86,423.75
2018,10,3,15,0,236.0,206.0,3.7,20.6,325.0,400.13,318.55
2018,10,3,15,15,210.0,185.5,3.7,20.6,284.0,344.5,275.96
2018,10,3,15,30,184.0,165.0,3.7,20.6,243.0,298.37,239.71
2018,10,3,15,45,128.5,140.5,3.65,20.05,192.0,231.38,186.06
2018,10,3,16,0,73.0,116.0,3.6,19.5,141.0,162.19,129.65
2018,10,3,16,15,103.0,103.5,3.4,19.1,132.5,167.85,134.56
2018,10,3,16,30,133.0,91.0,3.2,18.7,124.0,164.47,131.15
2018,10,3,16,45,107.0,72.5,3.05,18.25,95.0,127.63,99.59
2018,10,3,17,0,81.0,54.0,2.9,17.8,66.0,93.15,69.73
2018,10,3,17,15,77.5,35.5,2.7,17.3,43.5,72.64,49.54
2018,10,3,17,30,74.0,17.0,2.5,16.8,21.0,40.84,0.0
2018,10,3,17,45,37.0,8.5,2.3,16.3,10.5,15.82,0.0
2018,10,3,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,1.7,12.1,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,1.8,12.2,2.0,0.0,0.0
2018,10,4,6,15,54.0,6.0,2.1,12.5,8.5,5.9,0.0
2018,10,4,6,30,90.0,9.0,2.4,12.8,15.0,5.94,0.0
2018,10,4,6,45,55.5,12.0,2.7,13.1,17.0,8.67,1.86
2018,10,4,7,0,21.0,15.0,3.0,13.4,19.0,14.88,6.53
2018,10,4,7,15,21.0,24.0,3.05,13.7,29.0,24.65,14.58
2018,10,4,7,30,21.0,33.0,3.1,14.0,39.0,35.18,23.57
2018,10,4,7,45,16.0,68.0,3.2,14.3,73.0,68.42,52.12
2018,10,4,8,0,11.0,103.0,3.3,14.6,107.0,101.46,80.03
2018,10,4,8,15,52.5,134.0,3.35,14.95,156.5,144.01,114.25
2018,10,4,8,30,94.0,165.0,3.4,15.3,206.0,191.88,152.91
2018,10,4,8,45,69.5,164.0,3.45,15.65,196.0,186.64,148.8
2018,10,4,9,0,45.0,163.0,3.5,16.0,186.0,178.53,142.05
2018,10,4,9,15,60.5,205.0,3.6,16.3,238.5,229.81,183.18
2018,10,4,9,30,76.0,247.0,3.7,16.6,291.0,282.96,225.08
2018,10,4,9,45,64.5,256.5,3.75,16.9,295.5,289.76,229.66
2018,10,4,10,0,53.0,266.0,3.8,17.2,300.0,295.47,233.39
2018,10,4,10,15,38.0,250.0,3.9,17.45,275.0,272.36,214.57
2018,10,4,10,30,23.0,234.0,4.0,17.7,250.0,244.66,192.12
2018,10,4,10,45,77.0,283.5,4.1,17.9,338.5,339.37,267.29
2018,10,4,11,0,131.0,333.0,4.2,18.1,427.0,439.88,344.99
2018,10,4,11,15,151.5,340.5,4.3,18.3,450.5,468.9,366.98
2018,10,4,11,30,172.0,348.0,4.4,18.5,474.0,498.35,389.49
2018,10,4,11,45,279.0,327.0,4.45,18.65,532.5,576.51,450.99
2018,10,4,12,0,386.0,306.0,4.5,18.8,591.0,650.12,508.16
2018,10,4,12,15,612.0,211.0,4.55,18.8,659.5,757.89,593.75
2018,10,4,12,30,838.0,116.0,4.6,18.8,728.0,852.08,663.07
2018,10,4,12,45,855.5,107.0,4.65,18.8,722.0,854.73,665.09
2018,10,4,13,0,873.0,98.0,4.7,18.8,716.0,858.64,668.75
2018,10,4,13,15,690.5,164.0,4.7,18.65,644.0,779.44,612.46
2018,10,4,13,30,508.0,230.0,4.7,18.5,572.0,688.29,543.05
2018,10,4,13,45,581.5,194.0,4.7,18.35,570.0,703.83,558.25
2018,10,4,14,0,655.0,158.0,4.7,18.2,568.0,718.71,572.25
2018,10,4,14,15,743.5,121.0,4.65,18.0,562.0,734.18,585.08
2018,10,4,14,30,832.0,84.0,4.6,17.8,556.0,739.6,590.57
2018,10,4,14,45,819.0,80.5,4.6,17.6,517.5,703.34,565.28
2018,10,4,15,0,806.0,77.0,4.6,17.4,479.0,665.08,538.41
2018,10,4,15,15,782.5,74.0,4.6,17.4,434.5,618.64,504.17
2018,10,4,15,30,759.0,71.0,4.6,17.4,390.0,571.46,467.33
2018,10,4,15,45,730.0,66.5,4.45,16.8,343.0,518.89,425.88
2018,10,4,16,0,701.0,62.0,4.3,16.2,296.0,466.71,383.46
2018,10,4,16,15,659.0,56.5,4.15,15.7,248.0,407.6,333.86
2018,10,4,16,30,617.0,51.0,4.0,15.2,200.0,350.79,284.5
2018,10,4,16,45,542.5,45.0,3.85,14.7,153.0,285.57,226.88
2018,10,4,17,0,468.0,39.0,3.7,14.2,106.0,224.64,171.62
2018,10,4,17,15,327.0,29.5,3.55,13.65,67.0,146.91,101.05
2018,10,4,17,30,186.0,20.0,3.4,13.1,28.0,74.39,0.0
2018,10,4,17,45,93.0,10.0,3.25,12.5,14.0,9.83,0.0
2018,10,4,18,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,7.25,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,10,5,6,15,137.0,13.5,1.2,8.1,21.5,13.27,0.0
2018,10,5,6,30,252.0,24.0,1.3,8.9,41.0,19.28,6.31
2018,10,5,6,45,403.0,31.5,1.45,9.7,86.0,23.56,14.93
2018,10,5,7,0,554.0,39.0,1.6,10.5,131.0,47.76,24.08
2018,10,5,7,15,564.0,49.5,1.55,10.9,170.5,89.77,48.52
2018,10,5,7,30,574.0,60.0,1.5,11.3,210.0,134.91,84.22
2018,10,5,7,45,605.5,68.5,1.45,11.75,256.0,183.29,125.69
2018,10,5,8,0,637.0,77.0,1.4,12.2,302.0,234.68,171.13
2018,10,5,8,15,673.5,80.5,1.35,12.7,348.5,285.6,216.09
2018,10,5,8,30,710.0,84.0,1.3,13.2,395.0,339.43,262.68
2018,10,5,8,45,765.0,81.5,1.25,13.75,447.5,398.64,312.09
2018,10,5,9,0,820.0,79.0,1.2,14.3,500.0,460.59,362.22
2018,10,5,9,15,689.0,124.5,1.25,15.1,497.0,478.14,376.74
2018,10,5,9,30,558.0,170.0,1.3,15.9,494.0,481.42,378.96
2018,10,5,9,45,640.5,155.5,1.3,16.65,547.0,543.66,426.16
2018,10,5,10,0,723.0,141.0,1.3,17.4,600.0,609.01,474.06
2018,10,5,10,15,820.0,110.0,1.3,18.15,651.0,670.63,518.67
2018,10,5,10,30,917.0,79.0,1.3,18.9,702.0,734.21,561.43
2018,10,5,10,45,921.0,80.5,1.25,19.6,720.5,767.24,580.83
2018,10,5,11,0,925.0,82.0,1.2,20.3,739.0,797.45,598.31
2018,10,5,11,15,895.0,96.5,1.2,20.65,740.0,811.61,606.26
2018,10,5,11,30,865.0,111.0,1.2,21.0,741.0,821.33,611.5
2018,10,5,11,45,697.5,163.5,1.25,21.35,673.0,759.86,569.62
2018,10,5,12,0,530.0,216.0,1.3,21.7,605.0,682.18,514.19
2018,10,5,12,15,488.5,232.5,1.4,21.65,589.0,671.12,507.3
2018,10,5,12,30,447.0,249.0,1.5,21.6,573.0,657.61,497.9
2018,10,5,12,45,681.5,165.5,1.6,21.55,649.5,774.41,585.07
2018,10,5,13,0,916.0,82.0,1.7,21.5,726.0,874.56,653.3
2018,10,5,13,15,781.0,130.0,1.85,21.65,668.0,813.27,612.66
2018,10,5,13,30,646.0,178.0,2.0,21.8,610.0,749.11,570.48
2018,10,5,13,45,725.0,142.5,2.1,21.95,608.0,767.36,585.27
2018,10,5,14,0,804.0,107.0,2.2,22.1,606.0,776.66,593.04
2018,10,5,14,15,831.5,91.0,2.3,21.85,582.0,763.87,586.47
2018,10,5,14,30,859.0,75.0,2.4,21.6,558.0,741.92,573.6
2018,10,5,14,45,833.5,75.0,2.45,21.35,516.0,699.9,545.92
2018,10,5,15,0,808.0,75.0,2.5,21.1,474.0,660.97,520.16
2018,10,5,15,15,769.0,75.0,2.5,21.1,426.0,607.69,481.96
2018,10,5,15,30,730.0,75.0,2.5,21.1,378.0,554.77,442.03
2018,10,5,15,45,719.0,67.5,2.6,20.5,335.0,510.6,409.23
2018,10,5,16,0,708.0,60.0,2.7,19.9,292.0,465.36,374.04
2018,10,5,16,15,656.5,55.5,2.65,19.2,242.5,402.5,323.09
2018,10,5,16,30,605.0,51.0,2.6,18.5,193.0,345.17,274.66
2018,10,5,16,45,502.0,46.0,2.5,17.85,144.5,268.29,209.31
2018,10,5,17,0,399.0,41.0,2.4,17.2,96.0,200.67,150.51
2018,10,5,17,15,259.0,28.5,2.65,16.65,58.5,124.31,82.1
2018,10,5,17,30,119.0,16.0,2.9,16.1,21.0,44.88,0.0
2018,10,5,17,45,59.5,8.0,3.2,15.5,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,6,6,15,160.0,10.5,1.5,9.6,21.0,10.32,0.0
2018,10,6,6,30,320.0,21.0,1.8,10.4,42.0,16.48,3.47
2018,10,6,6,45,449.5,28.0,2.05,11.2,85.5,22.35,13.69
2018,10,6,7,0,579.0,35.0,2.3,12.0,129.0,43.56,20.46
2018,10,6,7,15,646.0,39.0,2.3,12.75,178.5,87.73,43.37
2018,10,6,7,30,713.0,43.0,2.3,13.5,228.0,139.31,81.17
2018,10,6,7,45,755.5,46.5,2.35,14.3,278.5,194.46,127.95
2018,10,6,8,0,798.0,50.0,2.4,15.1,329.0,251.63,178.45
2018,10,6,8,15,827.0,52.5,2.6,15.9,377.5,307.27,228.45
2018,10,6,8,30,856.0,55.0,2.8,16.7,426.0,364.72,279.14
2018,10,6,8,45,876.5,57.0,3.0,17.45,471.0,419.67,326.77
2018,10,6,9,0,897.0,59.0,3.2,18.2,516.0,474.94,373.21
2018,10,6,9,15,909.5,61.5,3.3,18.65,555.5,526.68,415.77
2018,10,6,9,30,922.0,64.0,3.4,19.1,595.0,577.43,456.29
2018,10,6,9,45,930.0,67.5,3.55,19.55,629.0,625.26,493.57
2018,10,6,10,0,938.0,71.0,3.7,20.0,663.0,671.24,528.53
2018,10,6,10,15,946.5,71.0,3.8,20.3,689.5,711.84,558.12
2018,10,6,10,30,955.0,71.0,3.9,20.6,716.0,750.13,584.62
2018,10,6,10,45,961.5,71.0,3.95,20.9,735.5,784.42,607.89
2018,10,6,11,0,968.0,71.0,4.0,21.2,755.0,815.89,629.03
2018,10,6,11,15,972.0,71.5,4.1,21.4,767.0,842.92,647.46
2018,10,6,11,30,976.0,72.0,4.2,21.6,779.0,866.69,663.64
2018,10,6,11,45,977.5,71.5,4.3,21.8,782.0,883.93,675.32
2018,10,6,12,0,979.0,71.0,4.4,22.0,785.0,897.59,684.65
2018,10,6,12,15,977.5,71.0,4.55,22.15,779.5,905.63,690.88
2018,10,6,12,30,976.0,71.0,4.7,22.3,774.0,909.94,694.77
2018,10,6,12,45,971.5,71.0,4.8,22.4,760.0,907.97,694.22
2018,10,6,13,0,967.0,71.0,4.9,22.5,746.0,902.3,691.24
2018,10,6,13,15,961.5,70.0,5.0,22.55,724.5,891.01,684.57
2018,10,6,13,30,956.0,69.0,5.1,22.6,703.0,876.17,675.5
2018,10,6,13,45,948.0,67.5,5.15,22.65,674.0,855.26,661.88
2018,10,6,14,0,940.0,66.0,5.2,22.7,645.0,831.11,645.99
2018,10,6,14,15,928.5,64.5,5.25,22.6,609.5,801.13,626.23
2018,10,6,14,30,917.0,63.0,5.3,22.5,574.0,768.42,604.37
2018,10,6,14,45,900.5,61.0,5.4,22.45,532.5,728.96,577.4
2018,10,6,15,0,884.0,59.0,5.5,22.4,491.0,687.53,548.58
2018,10,6,15,15,862.0,57.5,5.5,22.4,445.5,641.37,515.3
2018,10,6,15,30,840.0,56.0,5.5,22.4,400.0,594.25,479.14
2018,10,6,15,45,806.0,54.0,5.35,21.95,350.5,538.9,435.53
2018,10,6,16,0,772.0,52.0,5.2,21.5,301.0,487.7,393.76
2018,10,6,16,15,717.5,48.5,4.75,20.85,249.5,421.93,338.94
2018,10,6,16,30,663.0,45.0,4.3,20.2,198.0,359.53,285.22
2018,10,6,16,45,577.5,40.0,3.9,19.55,149.0,286.89,222.28
2018,10,6,17,0,492.0,35.0,3.5,18.9,100.0,224.72,166.55
2018,10,6,17,15,342.5,26.0,3.4,18.2,62.0,144.36,91.45
2018,10,6,17,30,193.0,17.0,3.3,17.5,24.0,63.23,0.0
2018,10,6,17,45,96.5,8.5,3.2,16.85,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,7,6,15,155.0,11.0,4.0,10.9,20.5,10.81,0.0
2018,10,7,6,30,310.0,22.0,4.2,11.4,41.0,17.67,2.67
2018,10,7,6,45,441.5,30.0,4.45,11.9,85.0,22.53,13.68
2018,10,7,7,0,573.0,38.0,4.7,12.4,129.0,45.3,22.57
2018,10,7,7,15,641.0,43.0,5.0,13.0,179.0,89.89,45.59
2018,10,7,7,30,709.0,48.0,5.3,13.6,229.0,142.1,83.84
2018,10,7,7,45,751.5,52.0,5.55,14.25,280.0,195.58,129.53
2018,10,7,8,0,794.0,56.0,5.8,14.9,331.0,253.07,180.99
2018,10,7,8,15,822.0,59.0,5.9,15.5,379.5,310.25,233.17
2018,10,7,8,30,850.0,62.0,6.0,16.1,428.0,367.54,284.84
2018,10,7,8,45,869.5,64.5,6.05,16.75,472.5,422.25,333.33
2018,10,7,9,0,889.0,67.0,6.1,17.4,517.0,477.19,380.62
2018,10,7,9,15,904.0,69.0,6.15,17.9,557.0,529.3,424.53
2018,10,7,9,30,919.0,71.0,6.2,18.4,597.0,580.63,466.58
2018,10,7,9,45,930.0,72.5,6.2,18.95,630.5,628.03,504.26
2018,10,7,10,0,941.0,74.0,6.2,19.5,664.0,673.79,539.67
2018,10,7,10,15,942.5,77.0,6.2,19.85,688.5,712.86,568.98
2018,10,7,10,30,944.0,80.0,6.2,20.2,713.0,749.18,594.5
2018,10,7,10,45,942.0,83.0,6.2,20.6,729.5,780.04,615.67
2018,10,7,11,0,940.0,86.0,6.2,21.0,746.0,807.69,634.38
2018,10,7,11,15,938.0,88.5,6.15,21.3,755.5,831.5,650.3
2018,10,7,11,30,936.0,91.0,6.1,21.6,765.0,851.94,663.75
2018,10,7,11,45,929.0,94.0,6.05,21.9,765.0,865.38,672.18
2018,10,7,12,0,922.0,97.0,6.0,22.2,765.0,875.21,678.14
2018,10,7,12,15,926.5,94.0,5.95,22.5,761.0,884.65,683.92
2018,10,7,12,30,931.0,91.0,5.9,22.8,757.0,890.59,687.33
2018,10,7,12,45,935.5,87.0,5.9,23.05,746.0,891.86,687.94
2018,10,7,13,0,940.0,83.0,5.9,23.3,735.0,889.48,686.14
2018,10,7,13,15,927.5,84.5,5.9,23.4,711.5,875.35,676.5
2018,10,7,13,30,915.0,86.0,5.9,23.5,688.0,857.93,664.69
2018,10,7,13,45,897.5,87.0,5.9,23.55,657.0,832.78,647.51
2018,10,7,14,0,880.0,88.0,5.9,23.6,626.0,804.9,628.39
2018,10,7,14,15,864.5,86.5,5.85,23.65,590.0,773.24,606.3
2018,10,7,14,30,849.0,85.0,5.8,23.7,554.0,743.87,585.85
2018,10,7,14,45,828.0,83.0,5.7,23.7,512.5,703.11,556.77
2018,10,7,15,0,807.0,81.0,5.6,23.7,471.0,660.82,526.34
2018,10,7,15,15,781.0,78.0,5.6,23.7,425.5,612.86,490.49
2018,10,7,15,30,755.0,75.0,5.6,23.7,380.0,564.35,452.87
2018,10,7,15,45,726.0,68.5,5.0,23.25,332.0,509.94,409.31
2018,10,7,16,0,697.0,62.0,4.4,22.8,284.0,455.94,365.0
2018,10,7,16,15,659.5,55.0,3.95,21.85,236.0,398.0,317.42
2018,10,7,16,30,622.0,48.0,3.5,20.9,188.0,341.99,269.63
2018,10,7,16,45,552.5,41.0,3.05,19.95,142.0,275.7,212.22
2018,10,7,17,0,483.0,34.0,2.6,19.0,96.0,218.58,160.59
2018,10,7,17,15,324.0,24.5,2.55,18.3,58.0,134.79,80.87
2018,10,7,17,30,165.0,15.0,2.5,17.6,20.0,53.88,0.0
2018,10,7,17,45,82.5,7.5,2.5,16.9,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,15,159.5,11.0,2.3,10.8,20.0,10.81,0.0
2018,10,8,6,30,319.0,22.0,2.6,11.6,40.0,17.88,0.96
2018,10,8,6,45,451.5,28.5,2.85,12.4,83.0,23.24,14.18
2018,10,8,7,0,584.0,35.0,3.1,13.2,126.0,41.58,19.82
2018,10,8,7,15,650.5,39.0,3.35,13.9,175.0,85.65,41.69
2018,10,8,7,30,717.0,43.0,3.6,14.6,224.0,137.08,78.82
2018,10,8,7,45,757.5,46.0,3.85,15.25,273.5,191.29,124.76
2018,10,8,8,0,798.0,49.0,4.1,15.9,323.0,247.33,174.64
2018,10,8,8,15,825.0,51.5,4.1,16.55,370.5,302.14,224.31
2018,10,8,8,30,852.0,54.0,4.1,17.2,418.0,358.52,274.55
2018,10,8,8,45,870.5,55.5,4.15,17.85,461.0,411.74,321.2
2018,10,8,9,0,889.0,57.0,4.2,18.5,504.0,465.07,366.5
2018,10,8,9,15,902.5,59.0,4.15,19.15,543.0,516.23,408.51
2018,10,8,9,30,916.0,61.0,4.1,19.8,582.0,566.48,448.4
2018,10,8,9,45,926.0,62.0,4.05,20.4,614.5,612.47,483.9
2018,10,8,10,0,936.0,63.0,4.0,21.0,647.0,656.73,517.03
2018,10,8,10,15,943.5,64.0,3.95,21.5,673.0,697.37,545.91
2018,10,8,10,30,951.0,65.0,3.9,22.0,699.0,735.66,571.48
2018,10,8,10,45,955.5,65.5,3.9,22.5,717.5,768.67,593.16
2018,10,8,11,0,960.0,66.0,3.9,23.0,736.0,798.76,612.62
2018,10,8,11,15,962.5,66.5,3.85,23.3,746.5,824.22,628.98
2018,10,8,11,30,965.0,67.0,3.8,23.6,757.0,846.39,643.02
2018,10,8,11,45,965.5,67.5,3.75,23.9,760.0,863.52,653.58
2018,10,8,12,0,966.0,68.0,3.7,24.2,763.0,877.11,661.78
2018,10,8,12,15,965.0,67.5,3.6,24.4,757.5,884.73,665.98
2018,10,8,12,30,964.0,67.0,3.5,24.6,752.0,888.68,667.8
2018,10,8,12,45,960.0,67.0,3.45,24.75,738.5,886.98,666.34
2018,10,8,13,0,956.0,67.0,3.4,24.9,725.0,881.63,662.58
2018,10,8,13,15,950.5,66.0,3.25,24.95,704.0,870.3,654.56
2018,10,8,13,30,945.0,65.0,3.1,25.0,683.0,855.46,644.3
2018,10,8,13,45,937.0,64.5,2.95,25.05,655.0,835.77,630.83
2018,10,8,14,0,929.0,64.0,2.8,25.1,627.0,812.9,615.29
2018,10,8,14,15,917.5,62.5,2.75,25.05,592.0,783.14,595.87
2018,10,8,14,30,906.0,61.0,2.7,25.0,557.0,750.69,574.54
2018,10,8,14,45,890.0,59.5,2.6,24.95,516.5,712.54,548.75
2018,10,8,15,0,874.0,58.0,2.5,24.9,476.0,672.44,521.37
2018,10,8,15,15,852.0,56.0,2.5,24.9,430.5,626.15,489.5
2018,10,8,15,30,830.0,54.0,2.5,24.9,385.0,578.93,454.39
2018,10,8,15,45,797.0,51.5,2.1,24.45,336.5,524.2,411.83
2018,10,8,16,0,764.0,49.0,1.7,24.0,288.0,473.59,371.02
2018,10,8,16,15,714.5,45.5,1.45,23.2,238.0,411.09,320.85
2018,10,8,16,30,665.0,42.0,1.2,22.4,188.0,351.55,271.13
2018,10,8,16,45,584.0,36.5,1.0,21.65,140.5,280.81,211.42
2018,10,8,17,0,503.0,31.0,0.8,20.9,93.0,217.03,155.49
2018,10,8,17,15,339.0,23.0,0.9,20.05,56.0,135.01,74.27
2018,10,8,17,30,175.0,15.0,1.0,19.2,19.0,55.59,0.0
2018,10,8,17,45,87.5,7.5,1.1,18.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,9,6,15,134.5,10.5,1.05,10.1,18.0,10.32,0.0
2018,10,9,6,30,269.0,21.0,1.1,10.8,36.0,17.05,0.0
2018,10,9,6,45,402.5,29.0,1.1,11.5,77.5,21.94,13.05
2018,10,9,7,0,536.0,37.0,1.1,12.2,119.0,41.48,21.25
2018,10,9,7,15,607.5,42.0,1.0,12.85,167.5,83.88,42.26
2018,10,9,7,30,679.0,47.0,0.9,13.5,216.0,134.3,78.18
2018,10,9,7,45,724.0,50.5,0.8,14.15,265.5,185.83,120.99
2018,10,9,8,0,769.0,54.0,0.7,14.8,315.0,241.65,169.28
2018,10,9,8,15,799.0,57.0,0.65,15.5,363.0,296.41,217.25
2018,10,9,8,30,829.0,60.0,0.6,16.2,411.0,354.34,266.58
2018,10,9,8,45,850.5,62.0,0.5,16.95,455.0,408.07,310.81
2018,10,9,9,0,872.0,64.0,0.4,17.7,499.0,462.26,353.38
2018,10,9,9,15,887.5,65.5,0.45,18.45,538.0,513.08,392.89
2018,10,9,9,30,903.0,67.0,0.5,19.2,577.0,563.2,430.51
2018,10,9,9,45,914.0,68.5,0.55,20.0,610.0,609.7,464.2
2018,10,9,10,0,925.0,70.0,0.6,20.8,643.0,654.59,495.71
2018,10,9,10,15,933.0,71.0,0.8,21.5,669.0,695.12,525.05
2018,10,9,10,30,941.0,72.0,1.0,22.2,695.0,733.37,550.95
2018,10,9,10,45,946.5,72.0,1.15,22.95,713.5,766.23,572.3
2018,10,9,11,0,952.0,72.0,1.3,23.7,732.0,796.26,591.63
2018,10,9,11,15,955.5,72.5,1.5,24.05,743.5,822.27,609.69
2018,10,9,11,30,959.0,73.0,1.7,24.4,755.0,845.05,625.6
2018,10,9,11,45,905.5,97.0,1.85,24.8,742.5,843.53,624.72
2018,10,9,12,0,852.0,121.0,2.0,25.2,730.0,841.31,623.66
2018,10,9,12,15,804.0,139.5,2.2,25.3,711.0,829.61,617.39
2018,10,9,12,30,756.0,158.0,2.4,25.4,692.0,817.34,610.73
2018,10,9,12,45,797.0,138.5,2.6,25.5,692.0,829.81,620.86
2018,10,9,13,0,838.0,119.0,2.8,25.6,692.0,841.94,630.66
2018,10,9,13,15,846.5,110.5,3.05,25.5,674.5,835.1,628.38
2018,10,9,13,30,855.0,102.0,3.3,25.4,657.0,824.73,623.76
2018,10,9,13,45,857.5,96.0,3.55,25.25,632.0,808.77,615.34
2018,10,9,14,0,860.0,90.0,3.8,25.1,607.0,784.7,601.12
2018,10,9,14,15,847.0,86.5,4.0,24.75,571.0,757.85,585.0
2018,10,9,14,30,834.0,83.0,4.2,24.4,535.0,723.8,563.43
2018,10,9,14,45,828.0,77.0,4.45,24.0,497.5,689.64,541.73
2018,10,9,15,0,822.0,71.0,4.7,23.6,460.0,653.04,518.07
2018,10,9,15,15,807.0,67.5,4.7,23.6,418.0,611.31,487.31
2018,10,9,15,30,792.0,64.0,4.7,23.6,376.0,568.2,454.05
2018,10,9,15,45,758.0,60.5,4.9,22.2,328.0,513.13,413.24
2018,10,9,16,0,724.0,57.0,5.1,20.8,280.0,458.82,371.0
2018,10,9,16,15,669.5,52.5,5.0,19.85,230.0,394.61,317.78
2018,10,9,16,30,615.0,48.0,4.9,18.9,180.0,333.79,265.38
2018,10,9,16,45,524.5,41.5,4.85,17.95,133.0,263.83,204.31
2018,10,9,17,0,434.0,35.0,4.8,17.0,86.0,199.51,146.37
2018,10,9,17,15,279.5,24.0,4.7,16.15,51.0,116.73,58.64
2018,10,9,17,30,125.0,13.0,4.6,15.3,16.0,41.5,0.0
2018,10,9,17,45,62.5,6.5,4.45,14.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
