Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,17,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,10,7,15,0.5,3.0,1.3,2.4,3.0,2.95,0.0
2018,12,10,7,30,1.0,6.0,1.5,2.7,6.0,5.9,0.0
2018,12,10,7,45,3.5,12.0,1.65,3.0,12.5,11.77,3.4
2018,12,10,8,0,6.0,18.0,1.8,3.3,19.0,18.0,9.58
2018,12,10,8,15,13.0,29.0,1.95,3.7,31.5,29.94,19.97
2018,12,10,8,30,20.0,40.0,2.1,4.1,44.0,42.52,30.98
2018,12,10,8,45,12.0,50.5,2.25,4.5,53.0,51.9,39.77
2018,12,10,9,0,4.0,61.0,2.4,4.9,62.0,60.07,47.28
2018,12,10,9,15,13.0,93.0,2.55,5.45,97.0,94.39,76.95
2018,12,10,9,30,22.0,125.0,2.7,6.0,132.0,129.89,107.28
2018,12,10,9,45,22.0,127.0,2.9,6.6,135.0,132.85,109.54
2018,12,10,10,0,22.0,129.0,3.1,7.2,138.0,135.72,111.74
2018,12,10,10,15,12.0,122.0,3.15,7.7,127.0,124.77,102.11
2018,12,10,10,30,2.0,115.0,3.2,8.2,116.0,113.11,91.83
2018,12,10,10,45,1.0,108.5,3.2,8.7,109.0,106.14,85.64
2018,12,10,11,0,0.0,102.0,3.2,9.2,102.0,99.13,79.43
2018,12,10,11,15,6.5,132.5,3.2,9.55,135.5,133.58,108.48
2018,12,10,11,30,13.0,163.0,3.2,9.9,169.0,168.91,137.9
2018,12,10,11,45,29.5,176.0,3.15,10.2,190.0,197.94,162.09
2018,12,10,12,0,46.0,189.0,3.1,10.5,211.0,223.47,183.26
2018,12,10,12,15,231.0,179.5,3.05,10.7,291.0,345.96,286.98
2018,12,10,12,30,416.0,170.0,3.0,10.9,371.0,465.31,384.89
2018,12,10,12,45,659.0,116.0,3.0,11.1,425.5,569.74,470.33
2018,12,10,13,0,902.0,62.0,3.0,11.3,480.0,660.81,543.66
2018,12,10,13,15,895.0,60.5,2.95,11.35,462.0,650.97,535.45
2018,12,10,13,30,888.0,59.0,2.9,11.4,444.0,638.08,525.48
2018,12,10,13,45,876.5,57.5,2.9,11.45,419.5,619.46,511.08
2018,12,10,14,0,865.0,56.0,2.9,11.5,395.0,598.17,494.35
2018,12,10,14,15,846.5,54.0,2.7,11.35,364.0,569.66,471.26
2018,12,10,14,30,828.0,52.0,2.5,11.2,333.0,539.15,446.13
2018,12,10,14,45,800.5,50.0,2.35,11.05,297.5,502.04,415.28
2018,12,10,15,0,773.0,48.0,2.2,10.9,262.0,467.35,385.43
2018,12,10,15,15,730.5,44.5,2.2,10.9,222.5,419.29,344.18
2018,12,10,15,30,688.0,41.0,2.2,10.9,183.0,371.89,302.14
2018,12,10,15,45,620.5,36.5,1.65,9.35,143.0,314.01,251.02
2018,12,10,16,0,553.0,32.0,1.1,7.8,103.0,259.46,200.85
2018,12,10,16,15,423.5,25.5,1.15,7.3,67.5,185.77,128.78
2018,12,10,16,30,294.0,19.0,1.2,6.8,32.0,116.47,0.0
2018,12,10,16,45,147.0,9.5,1.25,6.35,16.0,46.76,0.0
2018,12,10,17,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,11,7,15,132.0,8.5,1.45,-1.0,14.0,8.36,0.0
2018,12,11,7,30,264.0,17.0,1.7,-0.2,28.0,16.71,0.0
2018,12,11,7,45,411.5,24.0,1.9,0.55,64.0,33.87,12.76
2018,12,11,8,0,559.0,31.0,2.1,1.3,100.0,74.89,36.69
2018,12,11,8,15,628.5,36.0,2.15,1.95,140.5,118.14,68.92
2018,12,11,8,30,698.0,41.0,2.2,2.6,181.0,167.62,110.65
2018,12,11,8,45,740.0,44.0,2.25,3.25,220.5,214.55,153.7
2018,12,11,9,0,782.0,47.0,2.3,3.9,260.0,264.18,199.82
2018,12,11,9,15,808.0,50.0,2.2,4.6,296.0,310.93,243.52
2018,12,11,9,30,834.0,53.0,2.1,5.3,332.0,358.09,286.59
2018,12,11,9,45,850.0,55.5,2.0,5.95,363.0,400.96,325.1
2018,12,11,10,0,866.0,58.0,1.9,6.6,394.0,442.97,361.62
2018,12,11,10,15,878.0,59.5,1.8,7.15,419.0,480.92,393.82
2018,12,11,10,30,890.0,61.0,1.7,7.7,444.0,517.23,423.62
2018,12,11,10,45,897.5,62.0,1.6,8.25,462.0,548.76,448.71
2018,12,11,11,0,905.0,63.0,1.5,8.8,480.0,577.99,471.2
2018,12,11,11,15,892.0,67.0,1.55,9.3,486.5,596.16,485.52
2018,12,11,11,30,879.0,71.0,1.6,9.8,493.0,610.92,496.97
2018,12,11,11,45,896.0,68.0,1.65,10.25,501.0,633.05,514.15
2018,12,11,12,0,913.0,65.0,1.7,10.7,509.0,652.59,529.06
2018,12,11,12,15,912.5,64.0,1.7,10.95,505.5,660.39,534.91
2018,12,11,12,30,912.0,63.0,1.7,11.2,502.0,664.99,538.37
2018,12,11,12,45,907.5,62.0,1.75,11.4,490.5,663.79,537.87
2018,12,11,13,0,903.0,61.0,1.8,11.6,479.0,659.38,534.92
2018,12,11,13,15,894.0,60.0,1.8,11.65,460.5,648.93,527.29
2018,12,11,13,30,885.0,59.0,1.8,11.7,442.0,635.48,517.29
2018,12,11,13,45,871.0,58.0,1.8,11.7,417.0,616.05,502.64
2018,12,11,14,0,857.0,57.0,1.8,11.7,392.0,594.03,485.78
2018,12,11,14,15,836.5,55.0,1.6,11.55,361.0,564.6,461.99
2018,12,11,14,30,816.0,53.0,1.4,11.4,330.0,533.29,436.29
2018,12,11,14,45,786.5,50.5,1.25,11.2,294.0,498.45,407.49
2018,12,11,15,0,757.0,48.0,1.1,11.0,258.0,459.01,374.39
2018,12,11,15,15,713.5,45.0,1.1,11.0,219.0,411.63,334.53
2018,12,11,15,30,670.0,42.0,1.1,11.0,180.0,364.97,293.9
2018,12,11,15,45,599.5,37.0,0.75,10.15,140.0,305.94,241.97
2018,12,11,16,0,529.0,32.0,0.4,9.3,100.0,250.56,191.54
2018,12,11,16,15,364.5,24.5,0.5,8.85,63.0,169.44,116.56
2018,12,11,16,30,200.0,17.0,0.6,8.4,26.0,87.07,0.0
2018,12,11,16,45,100.0,8.5,0.7,7.9,13.0,33.86,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,12,7,15,45.0,6.0,2.85,3.35,7.5,5.9,0.0
2018,12,12,7,30,90.0,12.0,3.1,3.5,15.0,11.8,0.0
2018,12,12,7,45,220.0,24.5,3.3,3.65,47.0,26.97,10.7
2018,12,12,8,0,350.0,37.0,3.5,3.8,79.0,62.28,33.86
2018,12,12,8,15,380.0,41.5,3.5,4.25,103.5,89.52,54.89
2018,12,12,8,30,410.0,46.0,3.5,4.7,128.0,119.31,80.69
2018,12,12,8,45,270.5,37.0,3.5,5.15,95.5,99.52,71.47
2018,12,12,9,0,131.0,28.0,3.5,5.6,63.0,64.75,47.44
2018,12,12,9,15,85.5,47.0,3.55,6.2,71.0,74.81,58.18
2018,12,12,9,30,40.0,66.0,3.6,6.8,79.0,78.88,62.81
2018,12,12,9,45,295.0,88.5,3.65,7.4,201.0,211.65,174.44
2018,12,12,10,0,550.0,111.0,3.7,8.0,323.0,360.0,297.43
2018,12,12,10,15,727.5,85.0,3.7,8.5,385.0,437.15,361.48
2018,12,12,10,30,905.0,59.0,3.7,9.0,447.0,520.91,430.54
2018,12,12,10,45,916.5,59.0,3.7,9.5,466.5,553.95,457.9
2018,12,12,11,0,928.0,59.0,3.7,10.0,486.0,584.83,483.11
2018,12,12,11,15,934.0,59.0,3.8,10.35,497.5,610.17,503.96
2018,12,12,11,30,940.0,59.0,3.9,10.7,509.0,632.75,522.3
2018,12,12,11,45,943.0,58.5,4.0,11.05,513.0,650.02,536.22
2018,12,12,12,0,946.0,58.0,4.1,11.4,517.0,664.17,547.53
2018,12,12,12,15,942.5,58.5,4.15,11.6,513.5,672.13,554.07
2018,12,12,12,30,939.0,59.0,4.2,11.8,510.0,676.76,557.97
2018,12,12,12,45,931.5,60.0,4.3,12.0,499.0,676.09,557.88
2018,12,12,13,0,924.0,61.0,4.4,12.2,488.0,672.15,555.18
2018,12,12,13,15,916.5,60.0,4.35,12.15,470.0,662.68,548.02
2018,12,12,13,30,909.0,59.0,4.3,12.1,452.0,650.12,538.33
2018,12,12,13,45,863.5,60.5,4.25,12.1,417.0,613.87,509.59
2018,12,12,14,0,818.0,62.0,4.2,12.1,382.0,579.72,482.11
2018,12,12,14,15,742.5,66.5,3.9,11.85,339.5,526.18,438.49
2018,12,12,14,30,667.0,71.0,3.6,11.6,297.0,475.5,396.69
2018,12,12,14,45,718.5,59.0,3.3,11.3,278.5,471.33,392.66
2018,12,12,15,0,770.0,47.0,3.0,11.0,260.0,464.52,385.19
2018,12,12,15,15,702.5,46.5,3.0,11.0,218.5,408.11,336.68
2018,12,12,15,30,635.0,46.0,3.0,11.0,177.0,353.71,288.8
2018,12,12,15,45,457.0,42.5,2.3,9.15,126.0,256.12,206.38
2018,12,12,16,0,279.0,39.0,1.6,7.3,75.0,166.03,129.76
2018,12,12,16,15,293.5,29.0,1.6,6.7,54.0,150.39,105.58
2018,12,12,16,30,308.0,19.0,1.6,6.1,33.0,121.17,0.0
2018,12,12,16,45,154.0,9.5,1.55,5.5,16.5,48.72,0.0
2018,12,12,17,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,13,7,15,119.0,8.5,1.25,1.65,12.5,8.36,0.0
2018,12,13,7,30,238.0,17.0,1.3,2.2,25.0,16.71,0.0
2018,12,13,7,45,383.5,24.0,1.35,2.75,59.5,31.29,11.29
2018,12,13,8,0,529.0,31.0,1.4,3.3,94.0,70.07,33.85
2018,12,13,8,15,601.5,36.0,1.65,3.9,134.0,111.88,64.17
2018,12,13,8,30,674.0,41.0,1.9,4.5,174.0,160.26,104.21
2018,12,13,8,45,720.0,44.5,2.2,5.15,213.5,207.3,146.72
2018,12,13,9,0,766.0,48.0,2.5,5.8,253.0,257.46,192.87
2018,12,13,9,15,796.5,50.5,2.6,6.4,290.0,304.46,236.7
2018,12,13,9,30,827.0,53.0,2.7,7.0,327.0,352.11,280.4
2018,12,13,9,45,847.0,55.0,2.8,7.65,358.5,395.77,319.99
2018,12,13,10,0,867.0,57.0,2.9,8.3,390.0,438.9,358.09
2018,12,13,10,15,881.0,58.0,2.95,8.75,415.5,477.34,391.64
2018,12,13,10,30,895.0,59.0,3.0,9.2,441.0,514.29,423.1
2018,12,13,10,45,904.0,60.0,3.05,9.6,460.0,546.85,450.41
2018,12,13,11,0,913.0,61.0,3.1,10.0,479.0,577.2,475.34
2018,12,13,11,15,918.5,61.5,3.15,10.3,491.0,602.55,496.05
2018,12,13,11,30,924.0,62.0,3.2,10.6,503.0,625.19,514.27
2018,12,13,11,45,926.0,61.5,3.25,10.85,507.0,641.69,527.58
2018,12,13,12,0,928.0,61.0,3.3,11.1,511.0,655.1,538.34
2018,12,13,12,15,925.0,62.0,3.3,11.25,508.0,663.91,545.34
2018,12,13,12,30,922.0,63.0,3.3,11.4,505.0,669.46,549.75
2018,12,13,12,45,914.5,63.0,3.35,11.55,493.5,667.72,548.7
2018,12,13,13,0,907.0,63.0,3.4,11.7,482.0,662.75,545.13
2018,12,13,13,15,898.0,62.5,3.35,11.7,464.0,653.11,537.81
2018,12,13,13,30,889.0,62.0,3.3,11.7,446.0,640.46,528.05
2018,12,13,13,45,875.0,61.5,3.25,11.75,421.5,621.82,513.37
2018,12,13,14,0,861.0,61.0,3.2,11.8,397.0,600.59,496.43
2018,12,13,14,15,840.5,58.5,2.95,11.55,365.5,574.48,475.16
2018,12,13,14,30,820.0,56.0,2.7,11.3,334.0,542.6,449.0
2018,12,13,14,45,789.5,54.5,2.5,11.1,298.5,504.75,417.51
2018,12,13,15,0,759.0,53.0,2.3,10.9,263.0,465.99,384.48
2018,12,13,15,15,714.5,49.5,2.3,10.9,223.5,417.54,342.97
2018,12,13,15,30,670.0,46.0,2.3,10.9,184.0,369.78,300.71
2018,12,13,15,45,596.5,41.0,1.75,9.05,143.5,309.36,248.03
2018,12,13,16,0,523.0,36.0,1.2,7.2,103.0,252.47,196.49
2018,12,13,16,15,388.0,28.0,1.2,6.65,67.5,181.64,127.61
2018,12,13,16,30,253.0,20.0,1.2,6.1,32.0,105.97,0.0
2018,12,13,16,45,126.5,10.0,1.25,5.55,16.0,42.26,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.0,1.45,4.95,2.0,0.0,0.0
2018,12,14,7,30,11.0,4.0,1.5,5.3,4.0,3.93,0.0
2018,12,14,7,45,5.5,6.0,1.55,5.7,6.0,5.95,0.0
2018,12,14,8,0,0.0,8.0,1.6,6.1,8.0,7.71,0.86
2018,12,14,8,15,0.0,10.0,1.8,6.7,10.0,9.64,2.69
2018,12,14,8,30,0.0,12.0,2.0,7.3,12.0,11.57,4.45
2018,12,14,8,45,0.0,18.0,2.2,7.9,18.0,17.36,9.55
2018,12,14,9,0,0.0,24.0,2.4,8.5,24.0,23.15,14.62
2018,12,14,9,15,5.0,58.0,2.7,9.0,59.5,57.6,44.43
2018,12,14,9,30,10.0,92.0,3.0,9.5,95.0,92.84,74.54
2018,12,14,9,45,5.0,63.5,3.3,10.0,65.0,63.34,49.12
2018,12,14,10,0,0.0,35.0,3.6,10.5,35.0,33.79,23.59
2018,12,14,10,15,0.0,51.0,3.7,10.7,51.0,49.27,36.85
2018,12,14,10,30,0.0,67.0,3.8,10.9,67.0,64.76,50.0
2018,12,14,10,45,1.0,102.0,3.95,11.1,102.5,99.68,79.52
2018,12,14,11,0,2.0,137.0,4.1,11.3,138.0,135.44,109.43
2018,12,14,11,15,11.5,131.0,4.15,11.4,136.5,134.95,109.05
2018,12,14,11,30,21.0,125.0,4.2,11.5,135.0,137.89,111.66
2018,12,14,11,45,44.5,152.5,4.2,11.6,174.0,181.9,148.75
2018,12,14,12,0,68.0,180.0,4.2,11.7,213.0,227.29,186.61
2018,12,14,12,15,81.0,180.0,4.2,11.75,219.0,236.9,194.78
2018,12,14,12,30,94.0,180.0,4.2,11.8,225.0,246.52,203.05
2018,12,14,12,45,105.5,183.5,4.25,11.9,233.0,265.78,219.12
2018,12,14,13,0,117.0,187.0,4.3,12.0,241.0,278.34,229.7
2018,12,14,13,15,79.5,164.5,4.2,12.0,200.5,222.47,183.21
2018,12,14,13,30,42.0,142.0,4.1,12.0,160.0,173.8,142.27
2018,12,14,13,45,65.0,141.0,4.05,12.0,167.0,187.55,154.48
2018,12,14,14,0,88.0,140.0,4.0,12.0,174.0,207.7,171.79
2018,12,14,14,15,106.5,122.0,3.85,11.85,160.0,197.44,163.8
2018,12,14,14,30,125.0,104.0,3.7,11.7,146.0,185.99,154.66
2018,12,14,14,45,139.0,102.0,3.55,11.55,144.0,189.79,157.86
2018,12,14,15,0,153.0,100.0,3.4,11.4,142.0,192.94,160.18
2018,12,14,15,15,122.0,82.0,3.4,11.4,112.5,153.28,125.9
2018,12,14,15,30,91.0,64.0,3.4,11.4,83.0,115.0,92.6
2018,12,14,15,45,74.5,51.0,2.8,10.45,64.5,90.89,71.34
2018,12,14,16,0,58.0,38.0,2.2,9.5,46.0,67.7,50.6
2018,12,14,16,15,48.0,26.0,2.1,9.2,31.0,49.08,31.81
2018,12,14,16,30,38.0,14.0,2.0,8.9,16.0,30.47,0.0
2018,12,14,16,45,19.0,7.0,1.95,8.6,8.0,11.76,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,5.65,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.0,13.0,11.8,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.3,30.0,24.82,10.73
2018,12,15,8,0,54.0,41.0,0.8,6.6,47.0,42.45,28.02
2018,12,15,8,15,74.0,57.5,0.95,7.0,69.5,64.14,46.15
2018,12,15,8,30,94.0,74.0,1.1,7.4,92.0,87.95,66.3
2018,12,15,8,45,123.0,89.0,1.25,7.8,118.0,114.28,88.52
2018,12,15,9,0,152.0,104.0,1.4,8.2,144.0,143.27,113.24
2018,12,15,9,15,257.0,106.0,1.45,8.75,185.5,186.91,148.52
2018,12,15,9,30,362.0,108.0,1.5,9.3,227.0,240.24,192.5
2018,12,15,9,45,376.0,116.5,1.55,9.8,250.5,270.35,218.67
2018,12,15,10,0,390.0,125.0,1.6,10.3,274.0,300.72,244.62
2018,12,15,10,15,306.5,150.5,1.6,10.9,272.5,299.63,244.45
2018,12,15,10,30,223.0,176.0,1.6,11.5,271.0,295.96,241.34
2018,12,15,10,45,204.5,179.0,1.6,12.05,269.0,292.86,238.77
2018,12,15,11,0,186.0,182.0,1.6,12.6,267.0,292.08,237.83
2018,12,15,11,15,124.0,190.5,1.5,12.85,247.5,270.72,219.68
2018,12,15,11,30,62.0,199.0,1.4,13.1,228.0,241.01,194.61
2018,12,15,11,45,102.0,206.0,1.35,13.4,255.0,274.89,222.34
2018,12,15,12,0,142.0,213.0,1.3,13.7,282.0,315.93,255.1
2018,12,15,12,15,87.0,199.0,1.3,13.8,241.0,261.61,210.94
2018,12,15,12,30,32.0,185.0,1.3,13.9,200.0,212.15,170.39
2018,12,15,12,45,111.5,181.0,1.3,14.05,232.5,266.76,216.28
2018,12,15,13,0,191.0,177.0,1.3,14.2,265.0,314.62,255.74
2018,12,15,13,15,156.0,167.0,1.25,14.2,237.0,281.27,228.53
2018,12,15,13,30,121.0,157.0,1.2,14.2,209.0,247.75,201.37
2018,12,15,13,45,73.5,140.0,1.1,14.2,171.0,191.69,155.41
2018,12,15,14,0,26.0,123.0,1.0,14.2,133.0,143.58,115.33
2018,12,15,14,15,28.0,120.5,0.9,14.1,130.5,142.65,114.87
2018,12,15,14,30,30.0,118.0,0.8,14.0,128.0,141.85,114.33
2018,12,15,14,45,90.0,106.5,0.65,13.85,132.5,168.53,137.18
2018,12,15,15,0,150.0,95.0,0.5,13.7,137.0,185.21,150.92
2018,12,15,15,15,190.0,85.0,0.5,13.7,130.0,196.88,159.67
2018,12,15,15,30,230.0,75.0,0.5,13.7,123.0,198.78,159.57
2018,12,15,15,45,196.5,61.0,0.65,12.55,95.5,161.51,127.82
2018,12,15,16,0,163.0,47.0,0.8,11.4,68.0,126.29,96.96
2018,12,15,16,15,123.0,32.5,0.9,10.8,45.0,90.49,62.27
2018,12,15,16,30,83.0,18.0,1.0,10.2,22.0,53.7,0.0
2018,12,15,16,45,41.5,9.0,1.1,9.65,11.0,19.55,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,6.7,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.2,3.0,2.95,0.0
2018,12,16,7,45,0.0,5.5,1.5,7.75,5.5,5.3,0.0
2018,12,16,8,0,0.0,8.0,1.6,8.3,8.0,7.71,0.78
2018,12,16,8,15,0.0,10.5,1.85,8.7,10.5,10.12,3.03
2018,12,16,8,30,0.0,13.0,2.1,9.1,13.0,12.53,5.21
2018,12,16,8,45,0.0,19.0,2.4,9.45,19.0,18.32,10.3
2018,12,16,9,0,0.0,25.0,2.7,9.8,25.0,24.12,15.36
2018,12,16,9,15,1.0,44.5,2.75,10.15,45.0,43.28,31.94
2018,12,16,9,30,2.0,64.0,2.8,10.5,65.0,62.56,48.46
2018,12,16,9,45,1.0,54.0,2.85,10.8,54.5,52.56,39.77
2018,12,16,10,0,0.0,44.0,2.9,11.1,44.0,42.49,31.03
2018,12,16,10,15,0.0,35.5,3.0,11.35,35.5,34.28,23.9
2018,12,16,10,30,0.0,27.0,3.1,11.6,27.0,26.06,16.79
2018,12,16,10,45,0.0,32.0,3.25,11.85,32.0,30.9,20.88
2018,12,16,11,0,0.0,37.0,3.4,12.1,37.0,35.73,24.96
2018,12,16,11,15,0.0,39.5,3.3,12.1,39.5,38.15,26.99
2018,12,16,11,30,0.0,42.0,3.2,12.1,42.0,40.57,29.03
2018,12,16,11,45,0.0,54.5,3.15,12.15,54.5,52.67,39.29
2018,12,16,12,0,0.0,67.0,3.1,12.2,67.0,64.77,49.51
2018,12,16,12,15,0.0,68.5,3.0,12.15,68.5,66.23,50.75
2018,12,16,12,30,0.0,70.0,2.9,12.1,70.0,67.68,52.0
2018,12,16,12,45,0.0,59.0,2.85,12.05,59.0,57.02,43.01
2018,12,16,13,0,0.0,48.0,2.8,12.0,48.0,46.37,34.02
2018,12,16,13,15,0.0,55.0,2.85,12.0,55.0,53.15,39.83
2018,12,16,13,30,0.0,62.0,2.9,12.0,62.0,59.92,45.64
2018,12,16,13,45,0.0,49.5,2.9,11.95,49.5,47.82,35.39
2018,12,16,14,0,0.0,37.0,2.9,11.9,37.0,35.73,25.1
2018,12,16,14,15,0.0,36.5,2.95,11.8,36.5,35.24,24.75
2018,12,16,14,30,0.0,36.0,3.0,11.7,36.0,34.75,24.38
2018,12,16,14,45,0.0,31.5,3.0,11.55,31.5,30.4,20.66
2018,12,16,15,0,0.0,27.0,3.0,11.4,27.0,26.05,16.92
2018,12,16,15,15,0.0,26.0,3.0,11.4,26.0,25.09,16.05
2018,12,16,15,30,0.0,25.0,3.0,11.4,25.0,24.12,15.12
2018,12,16,15,45,0.0,20.5,2.85,11.0,20.5,19.77,11.26
2018,12,16,16,0,0.0,16.0,2.7,10.6,16.0,15.43,7.32
2018,12,16,16,15,5.5,11.0,2.7,10.5,11.5,12.57,4.1
2018,12,16,16,30,11.0,6.0,2.7,10.4,7.0,9.64,0.0
2018,12,16,16,45,5.5,3.0,2.7,10.3,3.5,4.37,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,17,7,15,73.5,6.5,1.25,4.6,8.5,0.0,0.0
2018,12,17,7,30,147.0,13.0,1.3,5.3,17.0,12.78,0.0
2018,12,17,7,45,315.0,22.0,1.3,5.95,50.5,23.49,6.27
2018,12,17,8,0,483.0,31.0,1.3,6.6,84.0,62.49,29.46
2018,12,17,8,15,564.5,35.5,1.45,7.15,123.0,101.93,56.59
2018,12,17,8,30,646.0,40.0,1.6,7.7,162.0,148.95,94.01
2018,12,17,8,45,675.0,44.5,1.75,8.25,197.5,191.73,132.66
2018,12,17,9,0,704.0,49.0,1.9,8.8,233.0,236.15,173.65
2018,12,17,9,15,679.5,61.0,1.8,9.2,259.5,273.25,209.72
2018,12,17,9,30,655.0,73.0,1.7,9.6,286.0,306.9,241.74
2018,12,17,9,45,741.0,66.5,1.65,10.05,329.5,361.05,287.83
2018,12,17,10,0,827.0,60.0,1.6,10.5,373.0,419.82,336.83
2018,12,17,10,15,850.0,60.0,1.6,10.8,400.5,459.3,370.41
2018,12,17,10,30,873.0,60.0,1.6,11.1,428.0,498.81,403.23
2018,12,17,10,45,882.0,61.0,1.6,11.4,447.0,530.99,429.58
2018,12,17,11,0,891.0,62.0,1.6,11.7,466.0,561.03,453.65
2018,12,17,11,15,895.5,62.5,1.6,11.85,477.5,585.62,473.31
2018,12,17,11,30,900.0,63.0,1.6,12.0,489.0,607.54,490.58
2018,12,17,11,45,902.0,63.0,1.6,12.2,493.5,624.57,503.79
2018,12,17,12,0,904.0,63.0,1.6,12.4,498.0,638.63,514.58
2018,12,17,12,15,855.0,74.5,1.65,12.45,484.0,633.56,510.85
2018,12,17,12,30,806.0,86.0,1.7,12.5,470.0,621.58,502.04
2018,12,17,12,45,633.0,120.5,1.7,12.55,418.5,553.9,448.96
2018,12,17,13,0,460.0,155.0,1.7,12.6,367.0,478.13,389.01
2018,12,17,13,15,357.0,155.0,1.7,12.55,316.0,411.64,336.74
2018,12,17,13,30,254.0,155.0,1.7,12.5,265.0,337.04,276.91
2018,12,17,13,45,247.5,150.5,1.75,12.45,252.5,326.42,269.03
2018,12,17,14,0,241.0,146.0,1.8,12.4,240.0,315.18,260.18
2018,12,17,14,15,256.5,136.5,1.6,12.0,229.5,310.5,256.79
2018,12,17,14,30,272.0,127.0,1.4,11.6,219.0,304.39,251.96
2018,12,17,14,45,282.5,113.0,1.2,11.25,200.0,288.57,238.88
2018,12,17,15,0,293.0,99.0,1.0,10.9,181.0,271.26,224.14
2018,12,17,15,15,284.0,86.5,1.0,10.9,156.0,252.16,207.25
2018,12,17,15,30,275.0,74.0,1.0,10.9,131.0,225.25,183.37
2018,12,17,15,45,217.5,60.5,1.0,9.75,99.5,169.79,136.21
2018,12,17,16,0,160.0,47.0,1.0,8.6,68.0,125.21,97.35
2018,12,17,16,15,124.5,33.0,1.0,8.3,45.5,91.71,64.4
2018,12,17,16,30,89.0,19.0,1.0,8.0,23.0,57.27,0.0
2018,12,17,16,45,44.5,9.5,1.0,7.7,11.5,20.9,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,7,15,27.0,5.5,1.25,4.35,6.0,0.0,0.0
2018,12,18,7,30,54.0,11.0,1.2,5.0,12.0,10.81,0.0
2018,12,18,7,45,116.0,25.0,1.15,5.65,35.0,22.29,6.94
2018,12,18,8,0,178.0,39.0,1.1,6.3,58.0,47.6,27.87
2018,12,18,8,15,369.0,42.5,1.2,6.9,104.5,84.31,50.28
2018,12,18,8,30,560.0,46.0,1.3,7.5,151.0,138.88,89.15
2018,12,18,8,45,650.5,46.5,1.45,8.15,195.0,187.25,129.6
2018,12,18,9,0,741.0,47.0,1.6,8.8,239.0,242.42,177.26
2018,12,18,9,15,767.5,50.0,1.55,9.25,274.5,287.5,218.76
2018,12,18,9,30,794.0,53.0,1.5,9.7,310.0,333.32,260.16
2018,12,18,9,45,810.0,56.5,1.4,10.2,341.0,376.05,297.99
2018,12,18,10,0,826.0,60.0,1.3,10.7,372.0,418.1,334.0
2018,12,18,10,15,841.0,62.0,1.3,11.05,398.0,457.16,367.08
2018,12,18,10,30,856.0,64.0,1.3,11.4,424.0,493.56,397.2
2018,12,18,10,45,866.0,64.5,1.25,11.8,443.0,525.32,422.6
2018,12,18,11,0,876.0,65.0,1.2,12.2,462.0,555.03,445.72
2018,12,18,11,15,881.0,65.5,1.2,12.45,473.5,579.67,465.02
2018,12,18,11,30,886.0,66.0,1.2,12.7,485.0,601.7,481.98
2018,12,18,11,45,888.0,66.0,1.2,12.9,489.5,618.61,494.93
2018,12,18,12,0,890.0,66.0,1.2,13.1,494.0,632.6,505.53
2018,12,18,12,15,890.0,66.0,1.25,13.2,492.0,642.33,513.46
2018,12,18,12,30,890.0,66.0,1.3,13.3,490.0,648.97,519.05
2018,12,18,12,45,784.0,87.0,1.35,13.4,455.0,611.58,490.57
2018,12,18,13,0,678.0,108.0,1.4,13.5,420.0,569.77,458.72
2018,12,18,13,15,452.0,141.5,1.4,13.5,346.5,457.31,370.76
2018,12,18,13,30,226.0,175.0,1.4,13.5,273.0,342.32,278.3
2018,12,18,13,45,197.0,165.0,1.4,13.5,247.0,304.34,248.71
2018,12,18,14,0,168.0,155.0,1.4,13.5,221.0,273.9,224.22
2018,12,18,14,15,284.0,133.5,1.35,13.3,234.5,323.22,265.92
2018,12,18,14,30,400.0,112.0,1.3,13.1,248.0,367.76,302.27
2018,12,18,14,45,313.0,109.5,1.25,12.95,209.0,301.06,247.52
2018,12,18,15,0,226.0,107.0,1.2,12.8,170.0,246.54,202.29
2018,12,18,15,15,299.5,85.0,1.2,12.8,155.5,258.13,211.2
2018,12,18,15,30,373.0,63.0,1.2,12.8,141.0,256.67,207.87
2018,12,18,15,45,427.0,49.0,1.05,11.5,120.0,252.59,201.38
2018,12,18,16,0,481.0,35.0,0.9,10.2,99.0,241.66,186.91
2018,12,18,16,15,382.5,28.0,0.95,9.75,67.0,181.42,128.65
2018,12,18,16,30,284.0,21.0,1.0,9.3,35.0,118.48,0.0
2018,12,18,16,45,142.0,10.5,1.05,8.9,17.5,47.36,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,19,7,15,6.0,3.0,1.05,5.9,3.0,0.0,0.0
2018,12,19,7,30,12.0,6.0,1.1,6.3,6.0,5.9,0.0
2018,12,19,7,45,6.0,17.5,1.1,6.75,17.5,16.89,4.02
2018,12,19,8,0,0.0,29.0,1.1,7.2,29.0,27.92,17.54
2018,12,19,8,15,0.0,43.5,1.2,7.6,43.5,41.82,30.19
2018,12,19,8,30,0.0,58.0,1.3,8.0,58.0,55.87,42.69
2018,12,19,8,45,0.5,68.5,1.4,8.4,68.5,66.27,51.88
2018,12,19,9,0,1.0,79.0,1.5,8.8,79.0,76.74,60.96
2018,12,19,9,15,2.5,76.0,1.6,9.3,76.5,74.36,58.81
2018,12,19,9,30,4.0,73.0,1.7,9.8,74.0,72.03,56.69
2018,12,19,9,45,5.0,80.0,1.8,10.3,81.5,79.42,62.85
2018,12,19,10,0,6.0,87.0,1.9,10.8,89.0,86.9,69.03
2018,12,19,10,15,3.0,85.0,2.0,11.15,86.0,83.74,66.16
2018,12,19,10,30,0.0,83.0,2.1,11.5,83.0,80.36,63.11
2018,12,19,10,45,5.0,107.5,2.25,11.8,110.0,107.26,85.69
2018,12,19,11,0,10.0,132.0,2.4,12.1,137.0,134.77,108.54
2018,12,19,11,15,15.5,143.5,2.5,12.35,151.0,149.89,120.98
2018,12,19,11,30,21.0,155.0,2.6,12.6,165.0,165.35,133.69
2018,12,19,11,45,28.0,171.0,2.75,12.85,184.5,191.42,155.1
2018,12,19,12,0,35.0,187.0,2.9,13.1,204.0,214.08,173.59
2018,12,19,12,15,69.0,186.0,2.85,13.2,219.0,235.58,191.82
2018,12,19,12,30,103.0,185.0,2.8,13.3,234.0,264.03,215.6
2018,12,19,12,45,79.5,171.5,2.8,13.45,209.0,228.58,186.36
2018,12,19,13,0,56.0,158.0,2.8,13.6,184.0,199.3,162.07
2018,12,19,13,15,79.0,156.0,2.65,13.55,191.0,212.44,173.59
2018,12,19,13,30,102.0,154.0,2.5,13.5,198.0,232.14,190.27
2018,12,19,13,45,155.5,150.0,2.4,13.45,213.0,261.05,215.0
2018,12,19,14,0,209.0,146.0,2.3,13.4,228.0,295.75,243.98
2018,12,19,14,15,457.0,108.5,2.05,13.2,269.5,404.73,334.6
2018,12,19,14,30,705.0,71.0,1.8,13.0,311.0,497.91,408.59
2018,12,19,14,45,637.0,69.0,1.5,12.8,269.0,442.34,362.21
2018,12,19,15,0,569.0,67.0,1.2,12.6,227.0,388.16,317.25
2018,12,19,15,15,619.5,56.0,1.2,12.6,206.5,383.6,311.73
2018,12,19,15,30,670.0,45.0,1.2,12.6,186.0,371.3,298.26
2018,12,19,15,45,604.0,40.0,0.85,11.7,146.5,314.23,248.19
2018,12,19,16,0,538.0,35.0,0.5,10.8,107.0,260.21,199.41
2018,12,19,16,15,413.5,28.0,0.4,10.55,71.5,192.51,135.97
2018,12,19,16,30,289.0,21.0,0.3,10.3,36.0,120.65,2.62
2018,12,19,16,45,144.5,10.5,0.25,10.05,18.0,48.17,0.0
2018,12,19,17,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
